ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 00:00,2,0.000,ALERT,213.06,299.07,60.001,1554609604,"201051344000579","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1273081.8,1273081.8,15121,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609606,358074.00
04/07/2019 00:00,2,0.000,ALERT,212.83,296.96,60.001,1554609604,"201051344001025","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,1255503.1,1255503.1,23048,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609608,358075.00
04/07/2019 00:00,2,0.000,ALERT,212.83,297.57,60.001,1554609604,"201051344001093","174011545737251",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,1239587.6,1239587.6,23078,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609610,358076.00
04/07/2019 00:00,2,0.000,ALERT,213.06,298.47,60.001,1554609604,"201051344000458","174011545737251",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,1256448.7,1256448.7,14866,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609612,358077.00
04/07/2019 00:00,2,0.000,ALERT,212.83,298.17,59.996,1554609604,"201051344000890","174011545737251",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,1254097.5,1254097.5,22997,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609614,358078.00
04/07/2019 00:00,2,0.000,ALERT,213.06,298.17,59.980,1554609604,"201051344000988","174011545737251",0.00,5.00,0,293.66,299.97,0.0,0.0,0.000,971137.5,971137.5,15188,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609615,358079.00
04/07/2019 00:00,2,0.000,ALERT,213.29,298.47,59.996,1554609604,"201051344000582","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1233295.2,1233295.2,22969,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609617,358080.00
04/07/2019 00:00,2,0.000,ALERT,213.06,299.07,59.985,1554609604,"201051344000868","174011545737251",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,1241564.7,1241564.7,46919,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609619,358081.00
04/07/2019 00:00,2,0.000,ALERT,213.51,298.77,59.990,1554609604,"201051344000576","174011545737251",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,1259759.6,1259759.6,18948,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554609621,358082.00
04/07/2019 00:00,2,0.000,ALERT,213.06,297.87,59.996,1554609604,"201051344001158","174011545737251",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,1236586.9,1236586.9,15177,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554609623,358083.00
04/07/2019 00:00,2,0.000,ALERT,213.06,296.96,60.012,1554609604,"201051344000917","174011545737251",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,1251407.3,1251407.3,22845,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609625,358084.00
04/07/2019 00:00,2,0.000,ALERT,213.06,296.96,60.001,1554609604,"201051344000417","174011545737251",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,1005758.7,1005758.7,23037,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609627,358085.00
04/07/2019 00:00,2,0.000,ALERT,213.29,297.57,59.990,1554609604,"201051344000685","174011545737251",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,1255932.6,1255932.6,23058,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609628,358086.00
04/07/2019 00:00,2,0.000,ALERT,213.06,296.66,59.996,1554609604,"201051344000651","174011545737251",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,1248653.1,1248653.1,23032,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609630,358087.00
04/07/2019 00:00,2,0.000,ALERT,212.83,298.77,59.990,1554609604,"201051344000594","174011545737251",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,1262459.2,1262459.2,46860,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609632,358088.00
04/07/2019 00:00,2,0.000,ALERT,213.06,298.17,59.996,1554609604,"201051344000469","174011545737251",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,1241095.7,1241095.7,15152,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609634,358089.00
04/07/2019 00:00,2,0.000,ALERT,213.06,297.57,59.996,1554609604,"201051344000585","174011545737251",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,1261697.0,1261697.0,23088,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609636,358090.00
04/07/2019 00:00,2,0.000,ALERT,213.51,297.87,59.990,1554609604,"201051344000853","174011545737251",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,1264494.3,1264494.3,14751,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609638,358091.00
04/07/2019 00:00,2,0.000,ALERT,213.06,297.87,59.985,1554609604,"201051344001145","174011545737251",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,1264269.7,1264269.7,23004,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609640,358092.00
04/07/2019 00:00,2,0.000,ALERT,213.06,297.57,59.996,1554609604,"201051344000438","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1256967.5,1256967.5,23039,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609641,358093.00
04/07/2019 00:00,2,0.000,ALERT,212.38,297.57,59.985,1554609604,"201051344001135","174011545737251",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,1243916.1,1243916.1,22993,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554609643,358094.00
04/07/2019 00:00,2,0.000,ALERT,213.29,298.47,60.012,1554609604,"201051344000983","174011545737251",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,1262648.2,1262648.2,14752,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609645,358095.00
04/07/2019 00:00,2,0.000,ALERT,212.83,296.96,59.990,1554609604,"201051344001203","174011545737251",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,1251655.1,1251655.1,23046,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609647,358096.00
04/07/2019 00:00,2,0.000,ALERT,212.83,297.87,59.980,1554609604,"201051344001230","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1248643.0,1248643.0,22862,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609649,358097.00
04/07/2019 00:00,2,0.000,ALERT,212.61,297.26,59.969,1554609604,"201051344000646","174011545737251",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,1241597.7,1241597.7,23013,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609650,358098.00
04/07/2019 00:00,2,0.000,ALERT,213.51,297.87,59.980,1554609604,"201051344000867","174011545737251",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,1239890.1,1239890.1,46939,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609652,358099.00
04/07/2019 00:00,2,0.000,ALERT,213.74,297.87,59.938,1554609604,"201051344000633","174011545737251",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,1238724.4,1238724.4,46986,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609654,358100.00
04/07/2019 00:00,2,0.000,ALERT,212.38,297.57,59.975,1554609604,"201051344000955","174011545737251",0.00,5.00,0,296.36,299.67,0.0,0.0,0.000,1261377.1,1261377.1,23034,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609656,358101.00
04/07/2019 00:00,2,0.000,ALERT,213.29,297.57,59.980,1554609604,"201051344000648","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,1252575.2,1252575.2,46495,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609658,358102.00
04/07/2019 00:00,2,0.000,ALERT,213.74,298.47,59.938,1554609604,"201051344000645","174011545737251",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,1257370.8,1257370.8,46456,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554609660,358103.00
04/07/2019 00:00,2,0.000,ALERT,213.29,298.77,59.985,1554609604,"201051344000569","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1273401.2,1273401.2,14671,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554609661,358104.00
04/07/2019 00:00,2,0.000,ALERT,213.51,297.87,59.980,1554609604,"179051228000119","174011545737251",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,60613.3,60613.3,14757,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554609663,358105.00
04/07/2019 00:15,2,0.000,ALERT,213.51,299.97,60.033,1554610504,"201051344000579","174011545737251",0.00,5.00,0,286.44,301.47,0.0,0.0,0.000,1273081.8,1273081.8,15123,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554610506,358106.00
04/07/2019 00:15,2,0.000,ALERT,213.06,297.87,60.017,1554610504,"201051344001025","174011545737251",0.00,4.00,0,284.34,300.27,0.0,0.0,0.000,1255503.1,1255503.1,23050,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610508,358107.00
04/07/2019 00:15,2,0.000,ALERT,213.06,298.47,60.070,1554610504,"201051344001093","174011545737251",0.00,6.00,0,284.64,299.67,0.0,0.0,0.000,1239587.6,1239587.6,23080,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610510,358108.00
04/07/2019 00:15,2,0.000,ALERT,213.29,299.37,60.043,1554610504,"201051344000458","174011545737251",0.00,6.30,0,285.84,301.47,0.0,0.0,0.000,1256448.7,1256448.7,14868,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610512,358109.00
04/07/2019 00:15,2,0.000,ALERT,213.06,298.77,60.028,1554610504,"201051344000890","174011545737251",0.00,5.00,0,285.24,300.87,0.0,0.0,0.000,1254097.5,1254097.5,22999,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610514,358110.00
04/07/2019 00:15,2,0.000,ALERT,213.29,299.37,60.049,1554610504,"201051344000988","174011545737251",0.00,5.00,0,283.14,300.57,0.0,0.0,0.000,971137.5,971137.5,15190,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610516,358111.00
04/07/2019 00:15,2,0.000,ALERT,213.51,299.37,60.028,1554610504,"201051344000582","174011545737251",0.00,4.00,0,285.54,300.27,0.0,0.0,0.000,1233295.2,1233295.2,22971,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554610517,358112.00
04/07/2019 00:15,2,0.000,ALERT,213.51,299.97,60.028,1554610504,"201051344000868","174011545737251",0.00,5.00,0,286.14,301.47,0.0,0.0,0.000,1241564.7,1241564.7,46921,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554610519,358113.00
04/07/2019 00:15,2,0.000,ALERT,213.96,299.67,60.028,1554610504,"201051344000576","174011545737251",0.00,4.50,0,285.54,301.17,0.0,0.0,0.000,1259759.6,1259759.6,18950,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610521,358114.00
04/07/2019 00:15,2,0.000,ALERT,213.51,299.07,60.028,1554610504,"201051344001158","174011545737251",0.00,4.00,0,284.94,300.57,0.0,0.0,0.000,1236586.9,1236586.9,15179,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554610523,358115.00
04/07/2019 00:15,2,0.000,ALERT,213.29,297.87,60.022,1554610504,"201051344000917","174011545737251",0.00,6.00,0,283.44,299.07,0.0,0.0,0.000,1251407.3,1251407.3,22847,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610525,358116.00
04/07/2019 00:15,2,0.000,ALERT,213.29,297.87,60.017,1554610504,"201051344000417","174011545737251",0.00,4.50,0,284.34,299.07,0.0,0.0,0.000,1005758.7,1005758.7,23039,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554610527,358117.00
04/07/2019 00:15,2,0.000,ALERT,213.51,298.17,60.017,1554610504,"201051344000685","174011545737251",0.00,5.00,0,284.64,299.37,0.0,0.0,0.000,1255932.6,1255932.6,23060,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610529,358118.00
04/07/2019 00:15,2,0.000,ALERT,213.29,297.57,60.017,1554610504,"201051344000651","174011545737251",0.00,3.70,0,284.34,299.37,0.0,0.0,0.000,1248653.1,1248653.1,23034,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610530,358119.00
04/07/2019 00:15,2,0.000,ALERT,213.06,299.67,59.975,1554610504,"201051344000594","174011545737251",0.00,4.50,0,285.24,301.17,0.0,0.0,0.000,1262459.2,1262459.2,46862,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610532,358120.00
04/07/2019 00:15,2,0.000,ALERT,213.51,299.07,60.006,1554610504,"201051344000469","174011545737251",0.00,4.00,0,284.64,300.57,0.0,0.0,0.000,1241095.7,1241095.7,15154,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554610534,358121.00
04/07/2019 00:15,2,0.000,ALERT,213.29,298.47,59.969,1554610504,"201051344000585","174011545737251",0.00,5.00,0,284.64,299.67,0.0,0.0,0.000,1261697.0,1261697.0,23090,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610536,358122.00
04/07/2019 00:15,2,0.000,ALERT,213.96,299.07,60.022,1554610504,"201051344000853","174011545737251",0.00,4.50,0,285.54,300.87,0.0,0.0,0.000,1264494.3,1264494.3,14753,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610538,358123.00
04/07/2019 00:15,2,0.000,ALERT,213.29,298.47,60.038,1554610504,"201051344001145","174011545737251",0.00,4.50,0,285.24,300.57,0.0,0.0,0.000,1264269.7,1264269.7,23006,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554610540,358124.00
04/07/2019 00:15,2,0.000,ALERT,213.29,298.17,60.022,1554610504,"201051344000438","174011545737251",0.00,4.50,0,284.94,300.27,0.0,0.0,0.000,1256967.5,1256967.5,23041,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610541,358125.00
04/07/2019 00:15,2,0.000,ALERT,212.83,298.17,60.001,1554610504,"201051344001135","174011545737251",0.00,4.50,0,284.94,300.27,0.0,0.0,0.000,1243916.1,1243916.1,22995,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610543,358126.00
04/07/2019 00:15,2,0.000,ALERT,213.51,299.37,60.028,1554610504,"201051344000983","174011545737251",0.00,5.00,0,285.84,301.17,0.0,0.0,0.000,1262648.2,1262648.2,14754,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610545,358127.00
04/07/2019 00:15,2,0.000,ALERT,213.29,297.87,60.001,1554610504,"201051344001203","174011545737251",0.00,4.50,0,284.64,301.47,0.0,0.0,0.000,1251655.1,1251655.1,23048,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610547,358128.00
04/07/2019 00:15,2,0.000,ALERT,213.06,298.47,59.990,1554610504,"201051344001230","174011545737251",0.00,5.00,0,285.24,299.67,0.0,0.0,0.000,1248643.0,1248643.0,22864,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610549,358129.00
04/07/2019 00:15,2,0.000,ALERT,212.83,297.87,60.001,1554610504,"201051344000646","174011545737251",0.00,4.50,0,284.34,299.37,0.0,0.0,0.000,1241597.7,1241597.7,23015,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554610550,358130.00
04/07/2019 00:15,2,0.000,ALERT,213.74,299.07,60.006,1554610504,"201051344000867","174011545737251",0.00,5.50,0,285.24,300.87,0.0,0.0,0.000,1239890.1,1239890.1,46941,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610552,358131.00
04/07/2019 00:15,2,0.000,ALERT,214.19,299.07,59.996,1554610504,"201051344000633","174011545737251",0.00,4.50,0,283.74,300.27,0.0,0.0,0.000,1238724.4,1238724.4,46988,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610554,358132.00
04/07/2019 00:15,2,0.000,ALERT,212.83,298.17,60.033,1554610504,"201051344000955","174011545737251",0.00,5.00,0,284.94,299.67,0.0,0.0,0.000,1261377.1,1261377.1,23036,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610556,358133.00
04/07/2019 00:15,2,0.000,ALERT,213.51,298.47,59.953,1554610504,"201051344000648","174011545737251",0.00,4.00,0,284.94,300.57,0.0,0.0,0.000,1252575.2,1252575.2,46497,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610558,358134.00
04/07/2019 00:15,2,0.000,ALERT,213.96,299.07,60.001,1554610504,"201051344000645","174011545737251",0.00,5.50,0,285.54,300.57,0.0,0.0,0.000,1257370.8,1257370.8,46458,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554610560,358135.00
04/07/2019 00:15,2,0.000,ALERT,213.51,299.97,60.006,1554610504,"201051344000569","174011545737251",0.00,5.00,0,286.44,301.47,0.0,0.0,0.000,1273401.2,1273401.2,14673,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554610561,358136.00
04/07/2019 00:15,2,0.000,ALERT,213.96,299.07,59.996,1554610504,"179051228000119","174011545737251",0.00,6.70,0,284.34,300.27,0.0,0.0,0.000,60613.3,60613.3,14759,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554610563,358137.00
04/07/2019 00:30,2,0.000,ALERT,213.51,299.97,60.033,1554611404,"201051344000579","174011545737251",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,1273081.8,1273081.8,15125,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611406,358138.00
04/07/2019 00:30,2,0.000,ALERT,212.83,297.26,60.006,1554611404,"201051344001025","174011545737251",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,1255503.1,1255503.1,23052,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611408,358139.00
04/07/2019 00:30,2,0.000,ALERT,213.06,297.87,60.033,1554611404,"201051344001093","174011545737251",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,1239587.6,1239587.6,23082,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611410,358140.00
04/07/2019 00:30,2,0.000,ALERT,213.29,299.07,60.028,1554611404,"201051344000458","174011545737251",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,1256448.7,1256448.7,14870,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611412,358141.00
04/07/2019 00:30,2,0.000,ALERT,213.06,298.47,60.028,1554611404,"201051344000890","174011545737251",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,1254097.5,1254097.5,23001,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611414,358142.00
04/07/2019 00:30,2,0.000,ALERT,213.29,299.07,60.065,1554611404,"201051344000988","174011545737251",0.00,5.00,0,294.86,300.87,0.0,0.0,0.000,971137.5,971137.5,15192,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611415,358143.00
04/07/2019 00:30,2,0.000,ALERT,213.51,298.77,60.028,1554611404,"201051344000582","174011545737251",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,1233295.2,1233295.2,22973,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554611417,358144.00
04/07/2019 00:30,2,0.000,ALERT,213.51,299.67,60.033,1554611404,"201051344000868","174011545737251",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,1241564.7,1241564.7,46923,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611419,358145.00
04/07/2019 00:30,2,0.000,ALERT,213.96,299.97,60.022,1554611404,"201051344000576","174011545737251",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1259759.6,1259759.6,18952,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611421,358146.00
04/07/2019 00:30,2,0.000,ALERT,213.51,299.07,60.033,1554611404,"201051344001158","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1236586.9,1236586.9,15181,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554611423,358147.00
04/07/2019 00:30,2,0.000,ALERT,213.06,297.26,60.022,1554611404,"201051344000917","174011545737251",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,1251407.3,1251407.3,22849,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554611424,358148.00
04/07/2019 00:30,2,0.000,ALERT,213.29,297.26,60.028,1554611404,"201051344000417","174011545737251",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,1005758.7,1005758.7,23041,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554611426,358149.00
04/07/2019 00:30,2,0.000,ALERT,213.29,297.87,60.033,1554611404,"201051344000685","174011545737251",0.00,4.50,0,296.36,299.67,0.0,0.0,0.000,1255932.6,1255932.6,23062,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611428,358150.00
04/07/2019 00:30,2,0.000,ALERT,213.06,296.96,60.028,1554611404,"201051344000651","174011545737251",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,1248653.1,1248653.1,23036,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611430,358151.00
04/07/2019 00:30,2,0.000,ALERT,213.29,299.97,60.017,1554611404,"201051344000594","174011545737251",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,1262459.2,1262459.2,46864,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611432,358152.00
04/07/2019 00:30,2,0.000,ALERT,213.51,299.37,60.022,1554611404,"201051344000469","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1241095.7,1241095.7,15156,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611434,358153.00
04/07/2019 00:30,2,0.000,ALERT,213.29,298.17,60.028,1554611404,"201051344000585","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1261697.0,1261697.0,23092,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611435,358154.00
04/07/2019 00:30,2,0.000,ALERT,213.96,299.37,60.028,1554611404,"201051344000853","174011545737251",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,1264494.3,1264494.3,14755,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611437,358155.00
04/07/2019 00:30,2,0.000,ALERT,213.29,298.17,60.033,1554611404,"201051344001145","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1264269.7,1264269.7,23008,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611439,358156.00
04/07/2019 00:30,2,0.000,ALERT,213.06,298.17,60.070,1554611404,"201051344000438","174011545737251",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,1256967.5,1256967.5,23043,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554611441,358157.00
04/07/2019 00:30,2,0.000,ALERT,212.83,297.87,60.075,1554611404,"201051344001135","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1243916.1,1243916.1,22997,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554611443,358158.00
04/07/2019 00:30,2,0.000,ALERT,213.51,299.37,60.038,1554611404,"201051344000983","174011545737251",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,1262648.2,1262648.2,14756,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611444,358159.00
04/07/2019 00:30,2,0.000,ALERT,213.06,297.57,60.054,1554611404,"201051344001203","174011545737251",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,1251655.1,1251655.1,23050,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611446,358160.00
04/07/2019 00:30,2,0.000,ALERT,213.06,298.47,60.070,1554611404,"201051344001230","174011545737251",0.00,5.00,0,296.66,299.97,0.0,0.0,0.000,1248643.0,1248643.0,22866,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611448,358161.00
04/07/2019 00:30,2,0.000,ALERT,212.61,297.57,60.065,1554611404,"201051344000646","174011545737251",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,1241597.7,1241597.7,23017,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611450,358162.00
04/07/2019 00:30,2,0.000,ALERT,213.51,298.77,60.043,1554611404,"201051344000867","174011545737251",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,1239890.1,1239890.1,46943,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611452,358163.00
04/07/2019 00:30,2,0.000,ALERT,213.96,298.77,60.049,1554611404,"201051344000633","174011545737251",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,1238724.4,1238724.4,46990,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554611454,358164.00
04/07/2019 00:30,2,0.000,ALERT,212.61,297.87,60.043,1554611404,"201051344000955","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1261377.1,1261377.1,23038,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611455,358165.00
04/07/2019 00:30,2,0.000,ALERT,213.29,298.47,60.059,1554611404,"201051344000648","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1252575.2,1252575.2,46499,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611457,358166.00
04/07/2019 00:30,2,0.000,ALERT,213.74,299.37,60.043,1554611404,"201051344000645","174011545737251",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,1257370.8,1257370.8,46460,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611459,358167.00
04/07/2019 00:30,2,0.000,ALERT,213.51,300.27,60.038,1554611404,"201051344000569","174011545737251",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,1273401.2,1273401.2,14675,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554611461,358168.00
04/07/2019 00:30,2,0.000,ALERT,213.96,299.37,60.033,1554611404,"179051228000119","174011545737251",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,60613.3,60613.3,14761,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554611463,358169.00
04/07/2019 00:45,2,0.000,ALERT,213.74,299.67,60.006,1554612304,"201051344000579","174011545737251",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,1273081.8,1273081.8,15127,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612306,358170.00
04/07/2019 00:45,2,0.000,ALERT,213.29,297.57,59.996,1554612304,"201051344001025","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,1255503.1,1255503.1,23054,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612308,358171.00
04/07/2019 00:45,2,0.000,ALERT,213.51,298.17,59.985,1554612304,"201051344001093","174011545737251",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,1239587.6,1239587.6,23084,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612310,358172.00
04/07/2019 00:45,2,0.000,ALERT,213.51,299.07,59.990,1554612304,"201051344000458","174011545737251",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,1256448.7,1256448.7,14872,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612312,358173.00
04/07/2019 00:45,2,0.000,ALERT,213.51,298.47,60.001,1554612304,"201051344000890","174011545737251",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,1254097.5,1254097.5,23003,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554612314,358174.00
04/07/2019 00:45,2,0.000,ALERT,213.51,298.77,60.001,1554612304,"201051344000988","174011545737251",0.00,5.50,0,294.86,300.57,0.0,0.0,0.000,971137.5,971137.5,15194,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612315,358175.00
04/07/2019 00:45,2,0.000,ALERT,213.96,299.07,60.043,1554612304,"201051344000582","174011545737251",0.00,4.50,0,296.66,299.97,0.0,0.0,0.000,1233295.2,1233295.2,22975,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612317,358176.00
04/07/2019 00:45,2,0.000,ALERT,213.51,299.67,60.001,1554612304,"201051344000868","174011545737251",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,1241564.7,1241564.7,46925,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612319,358177.00
04/07/2019 00:45,2,0.000,ALERT,214.19,299.67,60.001,1554612304,"201051344000576","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1259759.6,1259759.6,18954,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554612321,358178.00
04/07/2019 00:45,2,0.000,ALERT,213.74,299.07,60.001,1554612304,"201051344001158","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1236586.9,1236586.9,15183,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612323,358179.00
04/07/2019 00:45,2,0.000,ALERT,213.74,297.57,59.996,1554612304,"201051344000917","174011545737251",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,1251407.3,1251407.3,22851,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612325,358180.00
04/07/2019 00:45,2,0.000,ALERT,213.74,297.57,60.017,1554612304,"201051344000417","174011545737251",0.00,5.00,0,295.46,298.77,0.0,0.0,0.000,1005758.7,1005758.7,23043,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612326,358181.00
04/07/2019 00:45,2,0.000,ALERT,213.96,298.17,59.996,1554612304,"201051344000685","174011545737251",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,1255932.6,1255932.6,23064,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554612328,358182.00
04/07/2019 00:45,2,0.000,ALERT,213.74,297.26,60.017,1554612304,"201051344000651","174011545737251",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,1248653.1,1248653.1,23038,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612330,358183.00
04/07/2019 00:45,2,0.000,ALERT,213.29,299.67,59.996,1554612304,"201051344000594","174011545737251",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,1262459.2,1262459.2,46866,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554612332,358184.00
04/07/2019 00:45,2,0.000,ALERT,213.74,299.07,60.001,1554612304,"201051344000469","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1241095.7,1241095.7,15158,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612334,358185.00
04/07/2019 00:45,2,0.000,ALERT,213.74,298.47,60.006,1554612304,"201051344000585","174011545737251",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,1261697.0,1261697.0,23094,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554612335,358186.00
04/07/2019 00:45,2,0.000,ALERT,214.19,298.77,60.012,1554612304,"201051344000853","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1264494.3,1264494.3,14757,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612337,358187.00
04/07/2019 00:45,2,0.000,ALERT,213.96,298.47,59.985,1554612304,"201051344001145","174011545737251",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,1264269.7,1264269.7,23010,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612339,358188.00
04/07/2019 00:45,2,0.000,ALERT,213.74,297.87,59.985,1554612304,"201051344000438","174011545737251",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,1256967.5,1256967.5,23045,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554612341,358189.00
04/07/2019 00:45,2,0.000,ALERT,213.29,297.87,60.017,1554612304,"201051344001135","174011545737251",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,1243916.1,1243916.1,22999,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612343,358190.00
04/07/2019 00:45,2,0.000,ALERT,213.51,299.07,60.001,1554612304,"201051344000983","174011545737251",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,1262648.2,1262648.2,14758,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554612344,358191.00
04/07/2019 00:45,2,0.000,ALERT,213.74,297.87,59.990,1554612304,"201051344001203","174011545737251",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,1251655.1,1251655.1,23052,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612346,358192.00
04/07/2019 00:45,2,0.000,ALERT,213.74,298.47,60.028,1554612304,"201051344001230","174011545737251",0.00,5.00,0,296.36,299.67,0.0,0.0,0.000,1248643.0,1248643.0,22868,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612348,358193.00
04/07/2019 00:45,2,0.000,ALERT,213.29,297.87,60.006,1554612304,"201051344000646","174011545737251",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,1241597.7,1241597.7,23019,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612350,358194.00
04/07/2019 00:45,2,0.000,ALERT,213.96,298.77,60.012,1554612304,"201051344000867","174011545737251",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,1239890.1,1239890.1,46945,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612352,358195.00
04/07/2019 00:45,2,0.000,ALERT,214.41,298.47,60.017,1554612304,"201051344000633","174011545737251",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,1238724.4,1238724.4,46992,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612354,358196.00
04/07/2019 00:45,2,0.000,ALERT,213.29,298.17,60.006,1554612304,"201051344000955","174011545737251",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,1261377.1,1261377.1,23040,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612355,358197.00
04/07/2019 00:45,2,0.000,ALERT,213.74,298.47,60.022,1554612304,"201051344000648","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1252575.2,1252575.2,46501,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612357,358198.00
04/07/2019 00:45,2,0.000,ALERT,214.19,299.07,60.017,1554612304,"201051344000645","174011545737251",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,1257370.8,1257370.8,46462,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612359,358199.00
04/07/2019 00:45,2,0.000,ALERT,213.74,299.37,60.017,1554612304,"201051344000569","174011545737251",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,1273401.2,1273401.2,14677,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554612361,358200.00
04/07/2019 00:45,2,0.000,ALERT,213.96,298.47,60.012,1554612304,"179051228000119","174011545737251",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,60613.3,60613.3,14763,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554612363,358201.00
04/07/2019 01:00,2,0.000,ALERT,213.51,299.67,60.038,1554613204,"201051344000579","174011545737251",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,1273081.8,1273081.8,15129,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554613206,358202.00
04/07/2019 01:00,2,0.000,ALERT,213.06,296.96,60.038,1554613204,"201051344001025","174011545737251",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,1255503.1,1255503.1,23056,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613208,358203.00
04/07/2019 01:00,2,0.000,ALERT,213.29,297.87,60.038,1554613204,"201051344001093","174011545737251",0.00,6.00,0,296.36,299.67,0.0,0.0,0.000,1239587.6,1239587.6,23086,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554613210,358204.00
04/07/2019 01:00,2,0.000,ALERT,213.51,299.07,60.038,1554613204,"201051344000458","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1256448.7,1256448.7,14874,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554613212,358205.00
04/07/2019 01:00,2,0.000,ALERT,213.29,298.17,60.043,1554613204,"201051344000890","174011545737251",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,1254097.5,1254097.5,23005,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554613213,358206.00
04/07/2019 01:00,2,0.000,ALERT,213.51,299.07,60.038,1554613204,"201051344000988","174011545737251",0.00,5.50,0,294.56,300.27,0.0,0.0,0.000,971137.5,971137.5,15196,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613215,358207.00
04/07/2019 01:00,2,0.000,ALERT,213.74,298.47,60.033,1554613204,"201051344000582","174011545737251",0.00,4.50,0,297.26,300.27,0.0,0.0,0.000,1233295.2,1233295.2,22977,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613217,358208.00
04/07/2019 01:00,2,0.000,ALERT,213.51,299.67,60.033,1554613204,"201051344000868","174011545737251",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,1241564.7,1241564.7,46927,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613219,358209.00
04/07/2019 01:00,2,0.000,ALERT,213.96,299.67,60.033,1554613204,"201051344000576","174011545737251",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,1259759.6,1259759.6,18956,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613221,358210.00
04/07/2019 01:00,2,0.000,ALERT,213.74,299.07,60.033,1554613204,"201051344001158","174011545737251",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,1236586.9,1236586.9,15185,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554613223,358211.00
04/07/2019 01:00,2,0.000,ALERT,213.29,297.26,60.033,1554613204,"201051344000917","174011545737251",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,1251407.3,1251407.3,22853,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613225,358212.00
04/07/2019 01:00,2,0.000,ALERT,213.29,296.96,60.028,1554613204,"201051344000417","174011545737251",0.00,5.00,0,295.76,299.07,0.0,0.0,0.000,1005758.7,1005758.7,23045,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554613226,358213.00
04/07/2019 01:00,2,0.000,ALERT,213.51,297.57,60.033,1554613204,"201051344000685","174011545737251",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,1255932.6,1255932.6,23066,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554613228,358214.00
04/07/2019 01:00,2,0.000,ALERT,213.29,296.66,60.038,1554613204,"201051344000651","174011545737251",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,1248653.1,1248653.1,23040,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613230,358215.00
04/07/2019 01:00,2,0.000,ALERT,213.29,299.67,60.022,1554613204,"201051344000594","174011545737251",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,1262459.2,1262459.2,46868,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613232,358216.00
04/07/2019 01:00,2,0.000,ALERT,213.74,299.07,60.022,1554613204,"201051344000469","174011545737251",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,1241095.7,1241095.7,15160,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613234,358217.00
04/07/2019 01:00,2,0.000,ALERT,213.29,297.87,60.022,1554613204,"201051344000585","174011545737251",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,1261697.0,1261697.0,23096,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613236,358218.00
