ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 01:00,2,0.000,ALERT,214.19,298.77,60.012,1554613204,"201051344000853","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1264494.3,1264494.3,14759,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554613238,358219.00
04/07/2019 01:00,2,0.000,ALERT,213.51,297.87,59.990,1554613204,"201051344001145","174011545737251",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,1264269.7,1264269.7,23012,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613239,358220.00
04/07/2019 01:00,2,0.000,ALERT,213.29,297.57,60.006,1554613204,"201051344000438","174011545737251",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,1256967.5,1256967.5,23047,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554613241,358221.00
04/07/2019 01:00,2,0.000,ALERT,212.83,297.57,59.990,1554613204,"201051344001135","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1243916.1,1243916.1,23001,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613243,358222.00
04/07/2019 01:00,2,0.000,ALERT,213.51,299.07,59.996,1554613204,"201051344000983","174011545737251",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,1262648.2,1262648.2,14760,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554613245,358223.00
04/07/2019 01:00,2,0.000,ALERT,213.29,296.96,59.990,1554613204,"201051344001203","174011545737251",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,1251655.1,1251655.1,23054,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613247,358224.00
04/07/2019 01:00,2,0.000,ALERT,213.29,297.57,60.012,1554613204,"201051344001230","174011545737251",0.00,5.00,0,296.36,299.67,0.0,0.0,0.000,1248643.0,1248643.0,22870,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554613249,358225.00
04/07/2019 01:00,2,0.000,ALERT,213.06,297.26,60.001,1554613204,"201051344000646","174011545737251",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,1241597.7,1241597.7,23021,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613250,358226.00
04/07/2019 01:00,2,0.000,ALERT,213.74,298.47,59.996,1554613204,"201051344000867","174011545737251",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,1239890.1,1239890.1,46947,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613252,358227.00
04/07/2019 01:00,2,0.000,ALERT,214.19,298.47,59.990,1554613204,"201051344000633","174011545737251",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,1238724.4,1238724.4,46994,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613254,358228.00
04/07/2019 01:00,2,0.000,ALERT,212.83,297.26,59.990,1554613204,"201051344000955","174011545737251",0.00,5.00,0,296.36,299.67,0.0,0.0,0.000,1261377.1,1261377.1,23042,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613256,358229.00
04/07/2019 01:00,2,0.000,ALERT,213.74,298.17,60.017,1554613204,"201051344000648","174011545737251",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,1252575.2,1252575.2,46503,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613258,358230.00
04/07/2019 01:00,2,0.000,ALERT,213.96,298.77,60.001,1554613204,"201051344000645","174011545737251",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,1257370.8,1257370.8,46464,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554613259,358231.00
04/07/2019 01:00,2,0.000,ALERT,213.51,299.07,60.012,1554613204,"201051344000569","174011545737251",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,1273401.2,1273401.2,14679,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554613261,358232.00
04/07/2019 01:00,2,0.000,ALERT,213.96,298.47,60.017,1554613204,"179051228000119","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,60613.3,60613.3,14765,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554613263,358233.00
04/07/2019 01:15,2,0.000,ALERT,213.29,300.57,59.985,1554614104,"201051344000579","174011545737251",0.00,5.50,0,297.87,305.38,0.0,0.0,0.000,1273081.8,1273081.8,15131,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554614106,358234.00
04/07/2019 01:15,2,0.000,ALERT,213.51,298.47,60.001,1554614104,"201051344001025","174011545737251",0.00,4.50,0,294.86,302.98,0.0,0.0,0.000,1255503.1,1255503.1,23058,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554614108,358235.00
04/07/2019 01:15,2,0.000,ALERT,213.51,299.07,59.959,1554614104,"201051344001093","174011545737251",0.00,6.30,0,295.16,302.37,0.0,0.0,0.000,1239587.6,1239587.6,23088,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614110,358236.00
04/07/2019 01:15,2,0.000,ALERT,212.83,299.67,60.006,1554614104,"201051344000458","174011545737251",0.00,6.70,0,297.26,305.68,0.0,0.0,0.000,1256448.7,1256448.7,14876,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614112,358237.00
04/07/2019 01:15,2,0.000,ALERT,213.51,299.67,60.006,1554614104,"201051344000890","174011545737251",0.00,6.00,0,295.76,303.58,0.0,0.0,0.000,1254097.5,1254097.5,23007,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554614114,358238.00
04/07/2019 01:15,2,0.000,ALERT,213.06,299.67,60.012,1554614104,"201051344000988","174011545737251",0.00,5.50,0,294.56,304.48,0.0,0.0,0.000,971137.5,971137.5,15198,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614116,358239.00
04/07/2019 01:15,2,0.000,ALERT,213.96,300.27,60.017,1554614104,"201051344000582","174011545737251",0.00,4.50,0,296.36,303.28,0.0,0.0,0.000,1233295.2,1233295.2,22979,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614117,358240.00
04/07/2019 01:15,2,0.000,ALERT,213.06,300.57,59.985,1554614104,"201051344000868","174011545737251",0.00,5.50,0,297.26,305.38,0.0,0.0,0.000,1241564.7,1241564.7,46929,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614119,358241.00
04/07/2019 01:15,2,0.000,ALERT,213.51,300.57,60.012,1554614104,"201051344000576","174011545737251",0.00,5.00,0,296.96,305.08,0.0,0.0,0.000,1259759.6,1259759.6,18958,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614121,358242.00
04/07/2019 01:15,2,0.000,ALERT,213.29,299.97,60.028,1554614104,"201051344001158","174011545737251",0.00,4.50,0,296.36,304.48,0.0,0.0,0.000,1236586.9,1236586.9,15187,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554614123,358243.00
04/07/2019 01:15,2,0.000,ALERT,213.74,299.07,60.017,1554614104,"201051344000917","174011545737251",0.00,6.30,0,294.26,301.77,0.0,0.0,0.000,1251407.3,1251407.3,22855,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554614125,358244.00
04/07/2019 01:15,2,0.000,ALERT,213.96,298.77,60.038,1554614104,"201051344000417","174011545737251",0.00,5.00,0,294.86,301.77,0.0,0.0,0.000,1005758.7,1005758.7,23047,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614127,358245.00
04/07/2019 01:15,2,0.000,ALERT,213.96,299.67,60.070,1554614104,"201051344000685","174011545737251",0.00,5.50,0,295.46,302.37,0.0,0.0,0.000,1255932.6,1255932.6,23068,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554614128,358246.00
04/07/2019 01:15,2,0.000,ALERT,213.74,298.77,60.038,1554614104,"201051344000651","174011545737251",0.00,4.00,0,294.86,301.77,0.0,0.0,0.000,1248653.1,1248653.1,23042,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614130,358247.00
04/07/2019 01:15,2,0.000,ALERT,213.06,300.57,60.049,1554614104,"201051344000594","174011545737251",0.00,5.00,0,296.36,305.08,0.0,0.0,0.000,1262459.2,1262459.2,46870,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614132,358248.00
04/07/2019 01:15,2,0.000,ALERT,213.29,299.97,60.038,1554614104,"201051344000469","174011545737251",0.00,4.50,0,295.76,304.48,0.0,0.0,0.000,1241095.7,1241095.7,15162,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554614134,358249.00
04/07/2019 01:15,2,0.000,ALERT,213.96,299.97,60.054,1554614104,"201051344000585","174011545737251",0.00,5.50,0,294.86,302.37,0.0,0.0,0.000,1261697.0,1261697.0,23098,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614136,358250.00
04/07/2019 01:15,2,0.000,ALERT,213.74,299.97,60.043,1554614104,"201051344000853","174011545737251",0.00,5.00,0,296.96,304.78,0.0,0.0,0.000,1264494.3,1264494.3,14761,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554614138,358251.00
04/07/2019 01:15,2,0.000,ALERT,213.96,299.97,60.049,1554614104,"201051344001145","174011545737251",0.00,5.00,0,295.76,303.28,0.0,0.0,0.000,1264269.7,1264269.7,23014,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614139,358252.00
04/07/2019 01:15,2,0.000,ALERT,213.96,299.67,60.022,1554614104,"201051344000438","174011545737251",0.00,4.50,0,295.76,302.98,0.0,0.0,0.000,1256967.5,1256967.5,23049,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554614141,358253.00
04/07/2019 01:15,2,0.000,ALERT,213.51,299.67,60.038,1554614104,"201051344001135","174011545737251",0.00,5.00,0,295.46,302.98,0.0,0.0,0.000,1243916.1,1243916.1,23003,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614143,358254.00
04/07/2019 01:15,2,0.000,ALERT,213.29,300.27,60.043,1554614104,"201051344000983","174011545737251",0.00,6.00,0,297.26,305.08,0.0,0.0,0.000,1262648.2,1262648.2,14762,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614145,358255.00
04/07/2019 01:15,2,0.000,ALERT,213.74,299.07,60.070,1554614104,"201051344001203","174011545737251",0.00,5.00,0,295.16,304.18,0.0,0.0,0.000,1251655.1,1251655.1,23056,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614147,358256.00
04/07/2019 01:15,2,0.000,ALERT,213.74,299.67,60.049,1554614104,"201051344001230","174011545737251",0.00,5.00,0,295.76,302.68,0.0,0.0,0.000,1248643.0,1248643.0,22872,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554614149,358257.00
04/07/2019 01:15,2,0.000,ALERT,213.29,299.37,60.054,1554614104,"201051344000646","174011545737251",0.00,5.00,0,294.86,302.07,0.0,0.0,0.000,1241597.7,1241597.7,23023,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554614150,358258.00
04/07/2019 01:15,2,0.000,ALERT,213.51,299.67,60.043,1554614104,"201051344000867","174011545737251",0.00,6.00,0,296.06,305.08,0.0,0.0,0.000,1239890.1,1239890.1,46949,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614152,358259.00
04/07/2019 01:15,2,0.000,ALERT,213.96,299.67,60.043,1554614104,"201051344000633","174011545737251",0.00,5.00,0,294.86,304.18,0.0,0.0,0.000,1238724.4,1238724.4,46996,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614154,358260.00
04/07/2019 01:15,2,0.000,ALERT,213.51,299.67,60.043,1554614104,"201051344000955","174011545737251",0.00,5.50,0,295.46,302.37,0.0,0.0,0.000,1261377.1,1261377.1,23044,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614156,358261.00
04/07/2019 01:15,2,0.000,ALERT,213.29,299.67,60.054,1554614104,"201051344000648","174011545737251",0.00,4.50,0,296.36,304.78,0.0,0.0,0.000,1252575.2,1252575.2,46505,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614158,358262.00
04/07/2019 01:15,2,0.000,ALERT,213.74,299.97,60.038,1554614104,"201051344000645","174011545737251",0.00,6.00,0,296.36,304.48,0.0,0.0,0.000,1257370.8,1257370.8,46466,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554614159,358263.00
04/07/2019 01:15,2,0.000,ALERT,213.06,300.57,59.996,1554614104,"201051344000569","174011545737251",0.00,5.50,0,297.26,305.68,0.0,0.0,0.000,1273401.2,1273401.2,14681,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554614161,358264.00
04/07/2019 01:15,2,0.000,ALERT,213.51,299.37,60.038,1554614104,"179051228000119","174011545737251",0.00,7.00,0,295.16,304.18,0.0,0.0,0.000,60613.3,60613.3,14767,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554614163,358265.00
04/07/2019 01:30,2,0.000,ALERT,212.83,300.27,60.038,1554615004,"201051344000579","174011545737251",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,1273081.8,1273081.8,15133,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615006,358266.00
04/07/2019 01:30,2,0.000,ALERT,212.61,297.26,60.006,1554615004,"201051344001025","174011545737251",0.00,4.50,0,295.76,301.47,0.0,0.0,0.000,1255503.1,1255503.1,23060,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615008,358267.00
04/07/2019 01:30,2,0.000,ALERT,212.83,297.87,60.006,1554615004,"201051344001093","174011545737251",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,1239587.6,1239587.6,23090,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615010,358268.00
04/07/2019 01:30,2,0.000,ALERT,212.83,299.67,59.996,1554615004,"201051344000458","174011545737251",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,1256448.7,1256448.7,14878,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615012,358269.00
04/07/2019 01:30,2,0.000,ALERT,212.83,298.47,60.017,1554615004,"201051344000890","174011545737251",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,1254097.5,1254097.5,23009,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615013,358270.00
04/07/2019 01:30,2,0.000,ALERT,212.83,299.37,60.012,1554615004,"201051344000988","174011545737251",0.00,5.50,0,295.16,301.47,0.0,0.0,0.000,971137.5,971137.5,15200,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615015,358271.00
04/07/2019 01:30,2,0.000,ALERT,213.29,298.77,60.012,1554615004,"201051344000582","174011545737251",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,1233295.2,1233295.2,22981,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615017,358272.00
04/07/2019 01:30,2,0.000,ALERT,212.83,300.27,59.990,1554615004,"201051344000868","174011545737251",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,1241564.7,1241564.7,46931,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615019,358273.00
04/07/2019 01:30,2,0.000,ALERT,213.29,300.27,60.006,1554615004,"201051344000576","174011545737251",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,1259759.6,1259759.6,18960,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615021,358274.00
04/07/2019 01:30,2,0.000,ALERT,213.06,299.37,60.001,1554615004,"201051344001158","174011545737251",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1236586.9,1236586.9,15189,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615022,358275.00
04/07/2019 01:30,2,0.000,ALERT,212.83,297.57,60.012,1554615004,"201051344000917","174011545737251",0.00,6.30,0,294.56,300.57,0.0,0.0,0.000,1251407.3,1251407.3,22857,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615024,358276.00
04/07/2019 01:30,2,0.000,ALERT,213.06,297.26,59.990,1554615004,"201051344000417","174011545737251",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,1005758.7,1005758.7,23049,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615026,358277.00
04/07/2019 01:30,2,0.000,ALERT,213.06,297.87,60.012,1554615004,"201051344000685","174011545737251",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,1255932.6,1255932.6,23070,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615028,358278.00
04/07/2019 01:30,2,0.000,ALERT,212.83,296.96,60.033,1554615004,"201051344000651","174011545737251",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,1248653.1,1248653.1,23044,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615030,358279.00
04/07/2019 01:30,2,0.000,ALERT,212.61,300.27,60.012,1554615004,"201051344000594","174011545737251",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,1262459.2,1262459.2,46872,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615032,358280.00
04/07/2019 01:30,2,0.000,ALERT,213.06,299.67,59.996,1554615004,"201051344000469","174011545737251",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,1241095.7,1241095.7,15164,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615033,358281.00
04/07/2019 01:30,2,0.000,ALERT,213.06,298.17,60.017,1554615004,"201051344000585","174011545737251",0.00,5.50,0,295.46,301.17,0.0,0.0,0.000,1261697.0,1261697.0,23100,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615035,358282.00
04/07/2019 01:30,2,0.000,ALERT,213.51,299.37,60.022,1554615004,"201051344000853","174011545737251",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,1264494.3,1264494.3,14763,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615037,358283.00
04/07/2019 01:30,2,0.000,ALERT,213.06,298.17,59.975,1554615004,"201051344001145","174011545737251",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,1264269.7,1264269.7,23016,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615039,358284.00
04/07/2019 01:30,2,0.000,ALERT,213.06,298.17,60.028,1554615004,"201051344000438","174011545737251",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,1256967.5,1256967.5,23051,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615041,358285.00
04/07/2019 01:30,2,0.000,ALERT,212.38,297.87,60.054,1554615004,"201051344001135","174011545737251",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,1243916.1,1243916.1,23005,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615042,358286.00
04/07/2019 01:30,2,0.000,ALERT,213.06,299.97,60.017,1554615004,"201051344000983","174011545737251",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,1262648.2,1262648.2,14764,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615044,358287.00
04/07/2019 01:30,2,0.000,ALERT,212.83,297.57,60.022,1554615004,"201051344001203","174011545737251",0.00,5.00,0,296.06,302.37,0.0,0.0,0.000,1251655.1,1251655.1,23058,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615046,358288.00
04/07/2019 01:30,2,0.000,ALERT,212.61,298.17,60.028,1554615004,"201051344001230","174011545737251",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,1248643.0,1248643.0,22874,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615048,358289.00
04/07/2019 01:30,2,0.000,ALERT,212.38,297.87,60.017,1554615004,"201051344000646","174011545737251",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,1241597.7,1241597.7,23025,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615050,358290.00
04/07/2019 01:30,2,0.000,ALERT,213.29,299.37,60.028,1554615004,"201051344000867","174011545737251",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,1239890.1,1239890.1,46951,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615051,358291.00
04/07/2019 01:30,2,0.000,ALERT,213.51,299.07,60.022,1554615004,"201051344000633","174011545737251",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,1238724.4,1238724.4,46998,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615054,358292.00
04/07/2019 01:30,2,0.000,ALERT,212.38,297.87,60.022,1554615004,"201051344000955","174011545737251",0.00,5.50,0,295.76,301.17,0.0,0.0,0.000,1261377.1,1261377.1,23046,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615055,358293.00
04/07/2019 01:30,2,0.000,ALERT,213.06,298.77,59.985,1554615004,"201051344000648","174011545737251",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,1252575.2,1252575.2,46507,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615057,358294.00
04/07/2019 01:30,2,0.000,ALERT,213.51,299.67,60.022,1554615004,"201051344000645","174011545737251",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,1257370.8,1257370.8,46468,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615059,358295.00
04/07/2019 01:30,2,0.000,ALERT,213.06,300.27,60.028,1554615004,"201051344000569","174011545737251",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,1273401.2,1273401.2,14683,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615061,358296.00
04/07/2019 01:30,2,0.000,ALERT,213.29,299.07,60.017,1554615004,"179051228000119","174011545737251",0.00,7.00,0,295.76,301.17,0.0,0.0,0.000,60613.3,60613.3,14769,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554615063,358297.00
04/07/2019 01:45,2,0.000,ALERT,213.06,300.87,60.006,1554615904,"201051344000579","174011545737251",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,1273081.8,1273081.8,15135,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615906,358298.00
04/07/2019 01:45,2,0.000,ALERT,212.61,297.87,60.012,1554615904,"201051344001025","174011545737251",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,1255503.1,1255503.1,23062,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615908,358299.00
04/07/2019 01:45,2,0.000,ALERT,212.83,298.47,60.012,1554615904,"201051344001093","174011545737251",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,1239587.6,1239587.6,23092,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615910,358300.00
04/07/2019 01:45,2,0.000,ALERT,213.06,300.27,60.006,1554615904,"201051344000458","174011545737251",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,1256448.7,1256448.7,14880,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615912,358301.00
04/07/2019 01:45,2,0.000,ALERT,212.83,298.47,60.017,1554615904,"201051344000890","174011545737251",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,1254097.5,1254097.5,23011,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615914,358302.00
04/07/2019 01:45,2,0.000,ALERT,213.06,300.27,60.006,1554615904,"201051344000988","174011545737251",0.00,6.00,0,294.86,301.47,0.0,0.0,0.000,971137.5,971137.5,15202,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615916,358303.00
04/07/2019 01:45,2,0.000,ALERT,213.29,299.07,60.043,1554615904,"201051344000582","174011545737251",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,1233295.2,1233295.2,22983,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615918,358304.00
04/07/2019 01:45,2,0.000,ALERT,213.06,300.87,59.980,1554615904,"201051344000868","174011545737251",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,1241564.7,1241564.7,46933,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615920,358305.00
04/07/2019 01:45,2,0.000,ALERT,213.29,300.27,60.006,1554615904,"201051344000576","174011545737251",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,1259759.6,1259759.6,18962,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615921,358306.00
04/07/2019 01:45,2,0.000,ALERT,213.06,299.67,59.985,1554615904,"201051344001158","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1236586.9,1236586.9,15191,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615923,358307.00
04/07/2019 01:45,2,0.000,ALERT,213.06,298.17,59.969,1554615904,"201051344000917","174011545737251",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,1251407.3,1251407.3,22859,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615925,358308.00
04/07/2019 01:45,2,0.000,ALERT,213.06,297.87,60.001,1554615904,"201051344000417","174011545737251",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,1005758.7,1005758.7,23051,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615927,358309.00
04/07/2019 01:45,2,0.000,ALERT,213.29,298.47,60.001,1554615904,"201051344000685","174011545737251",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,1255932.6,1255932.6,23072,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615929,358310.00
04/07/2019 01:45,2,0.000,ALERT,213.06,297.87,60.006,1554615904,"201051344000651","174011545737251",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,1248653.1,1248653.1,23046,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615930,358311.00
04/07/2019 01:45,2,0.000,ALERT,212.61,300.57,60.001,1554615904,"201051344000594","174011545737251",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,1262459.2,1262459.2,46874,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615932,358312.00
04/07/2019 01:45,2,0.000,ALERT,213.06,299.97,60.038,1554615904,"201051344000469","174011545737251",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,1241095.7,1241095.7,15166,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615934,358313.00
04/07/2019 01:45,2,0.000,ALERT,213.06,298.77,59.990,1554615904,"201051344000585","174011545737251",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,1261697.0,1261697.0,23102,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615936,358314.00
04/07/2019 01:45,2,0.000,ALERT,213.74,299.97,60.033,1554615904,"201051344000853","174011545737251",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,1264494.3,1264494.3,14765,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615938,358315.00
04/07/2019 01:45,2,0.000,ALERT,213.06,298.77,60.006,1554615904,"201051344001145","174011545737251",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,1264269.7,1264269.7,23018,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615939,358316.00
04/07/2019 01:45,2,0.000,ALERT,213.06,298.47,59.975,1554615904,"201051344000438","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1256967.5,1256967.5,23053,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615941,358317.00
04/07/2019 01:45,2,0.000,ALERT,212.61,298.47,60.001,1554615904,"201051344001135","174011545737251",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,1243916.1,1243916.1,23007,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615943,358318.00
04/07/2019 01:45,2,0.000,ALERT,213.06,300.27,60.017,1554615904,"201051344000983","174011545737251",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,1262648.2,1262648.2,14766,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615945,358319.00
04/07/2019 01:45,2,0.000,ALERT,212.83,298.17,60.001,1554615904,"201051344001203","174011545737251",0.00,5.50,0,295.76,301.17,0.0,0.0,0.000,1251655.1,1251655.1,23060,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615947,358320.00
04/07/2019 01:45,2,0.000,ALERT,212.83,298.77,60.022,1554615904,"201051344001230","174011545737251",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,1248643.0,1248643.0,22876,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615949,358321.00
04/07/2019 01:45,2,0.000,ALERT,212.61,298.17,59.969,1554615904,"201051344000646","174011545737251",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,1241597.7,1241597.7,23027,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615951,358322.00
04/07/2019 01:45,2,0.000,ALERT,213.29,299.67,59.990,1554615904,"201051344000867","174011545737251",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,1239890.1,1239890.1,46953,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615953,358323.00
04/07/2019 01:45,2,0.000,ALERT,213.51,299.67,60.038,1554615904,"201051344000633","174011545737251",0.00,5.00,0,295.16,301.17,0.0,0.0,0.000,1238724.4,1238724.4,47000,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615954,358324.00
04/07/2019 01:45,2,0.000,ALERT,212.61,298.47,59.990,1554615904,"201051344000955","174011545737251",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,1261377.1,1261377.1,23048,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615956,358325.00
04/07/2019 01:45,2,0.000,ALERT,213.06,299.37,60.022,1554615904,"201051344000648","174011545737251",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,1252575.2,1252575.2,46509,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615958,358326.00
04/07/2019 01:45,2,0.000,ALERT,213.29,299.97,59.985,1554615904,"201051344000645","174011545737251",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,1257370.8,1257370.8,46470,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554615960,358327.00
04/07/2019 01:45,2,0.000,ALERT,213.06,300.57,60.028,1554615904,"201051344000569","174011545737251",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,1273401.2,1273401.2,14685,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554615962,358328.00
04/07/2019 01:45,2,0.000,ALERT,213.29,299.67,60.022,1554615904,"179051228000119","174011545737251",0.00,7.30,0,295.46,301.17,0.0,0.0,0.000,60613.3,60613.3,14771,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554615964,358329.00
04/07/2019 02:00,2,0.000,ALERT,213.29,301.17,59.996,1554616804,"201051344000579","174011545737251",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,1273081.8,1273081.8,15137,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616806,358330.00
04/07/2019 02:00,2,0.000,ALERT,212.83,297.26,60.001,1554616804,"201051344001025","174011545737251",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,1255503.1,1255503.1,23064,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616808,358331.00
04/07/2019 02:00,2,0.000,ALERT,213.06,298.17,59.996,1554616804,"201051344001093","174011545737251",0.00,6.30,0,296.36,299.67,0.0,0.0,0.000,1239587.6,1239587.6,23094,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616810,358332.00
04/07/2019 02:00,2,0.000,ALERT,213.06,300.57,60.017,1554616804,"201051344000458","174011545737251",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,1256448.7,1256448.7,14882,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616812,358333.00
04/07/2019 02:00,2,0.000,ALERT,212.83,298.47,59.996,1554616804,"201051344000890","174011545737251",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,1254097.5,1254097.5,23013,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616814,358334.00
04/07/2019 02:00,2,0.000,ALERT,213.06,300.27,60.006,1554616804,"201051344000988","174011545737251",0.00,6.00,0,295.76,301.77,0.0,0.0,0.000,971137.5,971137.5,15204,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616816,358335.00
04/07/2019 02:00,2,0.000,ALERT,213.29,299.07,60.006,1554616804,"201051344000582","174011545737251",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,1233295.2,1233295.2,22985,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616817,358336.00
04/07/2019 02:00,2,0.000,ALERT,213.29,300.87,60.006,1554616804,"201051344000868","174011545737251",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,1241564.7,1241564.7,46935,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616819,358337.00
04/07/2019 02:00,2,0.000,ALERT,213.74,300.87,60.006,1554616804,"201051344000576","174011545737251",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,1259759.6,1259759.6,18964,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616821,358338.00
04/07/2019 02:00,2,0.000,ALERT,213.29,299.97,60.012,1554616804,"201051344001158","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1236586.9,1236586.9,15193,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616823,358339.00
04/07/2019 02:00,2,0.000,ALERT,213.06,297.57,60.012,1554616804,"201051344000917","174011545737251",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,1251407.3,1251407.3,22861,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554616825,358340.00
04/07/2019 02:00,2,0.000,ALERT,213.06,297.26,60.033,1554616804,"201051344000417","174011545737251",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,1005758.7,1005758.7,23053,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616827,358341.00
04/07/2019 02:00,2,0.000,ALERT,213.06,297.57,60.043,1554616804,"201051344000685","174011545737251",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,1255932.6,1255932.6,23074,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554616828,358342.00
04/07/2019 02:00,2,0.000,ALERT,212.83,296.96,60.017,1554616804,"201051344000651","174011545737251",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,1248653.1,1248653.1,23048,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616830,358343.00
04/07/2019 02:00,2,0.000,ALERT,212.83,300.87,60.017,1554616804,"201051344000594","174011545737251",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,1262459.2,1262459.2,46876,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616832,358344.00
04/07/2019 02:00,2,0.000,ALERT,213.29,300.27,60.012,1554616804,"201051344000469","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1241095.7,1241095.7,15168,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554616834,358345.00
04/07/2019 02:00,2,0.000,ALERT,213.06,298.17,60.054,1554616804,"201051344000585","174011545737251",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,1261697.0,1261697.0,23104,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616836,358346.00
04/07/2019 02:00,2,0.000,ALERT,213.74,299.97,60.012,1554616804,"201051344000853","174011545737251",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,1264494.3,1264494.3,14767,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616837,358347.00
04/07/2019 02:00,2,0.000,ALERT,213.06,298.17,60.012,1554616804,"201051344001145","174011545737251",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,1264269.7,1264269.7,23020,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616839,358348.00
04/07/2019 02:00,2,0.000,ALERT,212.83,297.87,60.017,1554616804,"201051344000438","174011545737251",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,1256967.5,1256967.5,23055,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616841,358349.00
04/07/2019 02:00,2,0.000,ALERT,212.38,297.87,60.017,1554616804,"201051344001135","174011545737251",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,1243916.1,1243916.1,23009,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554616843,358350.00
04/07/2019 02:00,2,0.000,ALERT,213.06,300.57,59.948,1554616804,"201051344000983","174011545737251",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,1262648.2,1262648.2,14768,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554616845,358351.00
04/07/2019 02:00,2,0.000,ALERT,212.83,297.57,60.038,1554616804,"201051344001203","174011545737251",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,1251655.1,1251655.1,23062,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616847,358352.00
04/07/2019 02:00,2,0.000,ALERT,212.61,298.17,60.033,1554616804,"201051344001230","174011545737251",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,1248643.0,1248643.0,22878,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554616849,358353.00
04/07/2019 02:00,2,0.000,ALERT,212.38,297.57,59.964,1554616804,"201051344000646","174011545737251",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,1241597.7,1241597.7,23029,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616850,358354.00
04/07/2019 02:00,2,0.000,ALERT,213.51,299.97,60.006,1554616804,"201051344000867","174011545737251",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,1239890.1,1239890.1,46955,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616852,358355.00
04/07/2019 02:00,2,0.000,ALERT,213.74,299.67,60.006,1554616804,"201051344000633","174011545737251",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,1238724.4,1238724.4,47002,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554616854,358356.00
04/07/2019 02:00,2,0.000,ALERT,212.16,297.57,59.980,1554616804,"201051344000955","174011545737251",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,1261377.1,1261377.1,23050,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554616856,358357.00
04/07/2019 02:00,2,0.000,ALERT,213.29,299.37,59.990,1554616804,"201051344000648","174011545737251",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,1252575.2,1252575.2,46511,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554616858,358358.00
04/07/2019 02:00,2,0.000,ALERT,213.51,299.97,59.996,1554616804,"201051344000645","174011545737251",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,1257370.8,1257370.8,46472,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554616860,358359.00
04/07/2019 02:00,2,0.000,ALERT,213.29,300.87,60.001,1554616804,"201051344000569","174011545737251",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,1273401.2,1273401.2,14687,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554616861,358360.00
04/07/2019 02:00,2,0.000,ALERT,213.51,299.67,59.996,1554616804,"179051228000119","174011545737251",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,60613.3,60613.3,14773,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554616863,358361.00
04/07/2019 02:15,2,0.000,ALERT,213.29,301.17,60.017,1554617704,"201051344000579","174011545737251",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,1273081.8,1273081.8,15139,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617706,358362.00
04/07/2019 02:15,2,0.000,ALERT,212.83,297.57,59.990,1554617704,"201051344001025","174011545737251",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,1255503.1,1255503.1,23066,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617708,358363.00
