ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 02:15,2,0.000,ALERT,212.83,298.17,59.969,1554617704,"201051344001093","174011545737251",0.00,6.30,0,296.06,299.37,0.0,0.0,0.000,1239587.6,1239587.6,23096,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554617710,358364.00
04/07/2019 02:15,2,0.000,ALERT,213.29,300.57,60.043,1554617704,"201051344000458","174011545737251",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,1256448.7,1256448.7,14884,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554617712,358365.00
04/07/2019 02:15,2,0.000,ALERT,212.83,298.47,60.017,1554617704,"201051344000890","174011545737251",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,1254097.5,1254097.5,23015,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617714,358366.00
04/07/2019 02:15,2,0.000,ALERT,213.29,300.27,60.049,1554617704,"201051344000988","174011545737251",0.00,6.00,0,295.76,301.77,0.0,0.0,0.000,971137.5,971137.5,15206,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617716,358367.00
04/07/2019 02:15,2,0.000,ALERT,213.51,299.07,59.969,1554617704,"201051344000582","174011545737251",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,1233295.2,1233295.2,22987,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554617718,358368.00
04/07/2019 02:15,2,0.000,ALERT,213.29,300.87,60.049,1554617704,"201051344000868","174011545737251",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,1241564.7,1241564.7,46937,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617720,358369.00
04/07/2019 02:15,2,0.000,ALERT,213.96,300.87,60.022,1554617704,"201051344000576","174011545737251",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,1259759.6,1259759.6,18966,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617721,358370.00
04/07/2019 02:15,2,0.000,ALERT,213.29,300.27,60.022,1554617704,"201051344001158","174011545737251",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,1236586.9,1236586.9,15195,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617723,358371.00
04/07/2019 02:15,2,0.000,ALERT,213.29,297.57,60.038,1554617704,"201051344000917","174011545737251",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,1251407.3,1251407.3,22863,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554617725,358372.00
04/07/2019 02:15,2,0.000,ALERT,213.29,297.57,60.012,1554617704,"201051344000417","174011545737251",0.00,5.50,0,295.16,298.77,0.0,0.0,0.000,1005758.7,1005758.7,23055,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617727,358373.00
04/07/2019 02:15,2,0.000,ALERT,213.29,298.17,60.022,1554617704,"201051344000685","174011545737251",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,1255932.6,1255932.6,23076,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554617729,358374.00
04/07/2019 02:15,2,0.000,ALERT,213.06,297.57,60.028,1554617704,"201051344000651","174011545737251",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,1248653.1,1248653.1,23050,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617731,358375.00
04/07/2019 02:15,2,0.000,ALERT,213.06,301.17,60.028,1554617704,"201051344000594","174011545737251",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,1262459.2,1262459.2,46878,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617732,358376.00
04/07/2019 02:15,2,0.000,ALERT,213.29,300.27,60.028,1554617704,"201051344000469","174011545737251",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,1241095.7,1241095.7,15170,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617734,358377.00
04/07/2019 02:15,2,0.000,ALERT,213.06,298.77,60.049,1554617704,"201051344000585","174011545737251",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,1261697.0,1261697.0,23106,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617736,358378.00
04/07/2019 02:15,2,0.000,ALERT,213.96,300.27,60.038,1554617704,"201051344000853","174011545737251",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,1264494.3,1264494.3,14769,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617738,358379.00
04/07/2019 02:15,2,0.000,ALERT,213.29,298.47,60.033,1554617704,"201051344001145","174011545737251",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,1264269.7,1264269.7,23022,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617740,358380.00
04/07/2019 02:15,2,0.000,ALERT,213.06,298.47,60.028,1554617704,"201051344000438","174011545737251",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,1256967.5,1256967.5,23057,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617742,358381.00
04/07/2019 02:15,2,0.000,ALERT,212.61,298.17,60.033,1554617704,"201051344001135","174011545737251",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,1243916.1,1243916.1,23011,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617744,358382.00
04/07/2019 02:15,2,0.000,ALERT,213.29,300.57,60.038,1554617704,"201051344000983","174011545737251",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,1262648.2,1262648.2,14770,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617745,358383.00
04/07/2019 02:15,2,0.000,ALERT,213.06,297.87,60.017,1554617704,"201051344001203","174011545737251",0.00,5.50,0,295.76,301.17,0.0,0.0,0.000,1251655.1,1251655.1,23064,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617747,358384.00
04/07/2019 02:15,2,0.000,ALERT,212.83,298.47,60.033,1554617704,"201051344001230","174011545737251",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,1248643.0,1248643.0,22880,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617749,358385.00
04/07/2019 02:15,2,0.000,ALERT,212.61,298.17,60.043,1554617704,"201051344000646","174011545737251",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,1241597.7,1241597.7,23031,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617751,358386.00
04/07/2019 02:15,2,0.000,ALERT,213.51,299.97,60.038,1554617704,"201051344000867","174011545737251",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,1239890.1,1239890.1,46957,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617753,358387.00
04/07/2019 02:15,2,0.000,ALERT,213.96,300.27,60.028,1554617704,"201051344000633","174011545737251",0.00,5.50,0,296.06,301.17,0.0,0.0,0.000,1238724.4,1238724.4,47004,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617755,358388.00
04/07/2019 02:15,2,0.000,ALERT,212.61,298.47,60.012,1554617704,"201051344000955","174011545737251",0.00,6.00,0,296.06,299.37,0.0,0.0,0.000,1261377.1,1261377.1,23052,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617756,358389.00
04/07/2019 02:15,2,0.000,ALERT,213.51,299.67,60.028,1554617704,"201051344000648","174011545737251",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,1252575.2,1252575.2,46513,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617758,358390.00
04/07/2019 02:15,2,0.000,ALERT,213.74,300.27,60.033,1554617704,"201051344000645","174011545737251",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,1257370.8,1257370.8,46474,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617760,358391.00
04/07/2019 02:15,2,0.000,ALERT,213.51,300.87,60.028,1554617704,"201051344000569","174011545737251",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,1273401.2,1273401.2,14689,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554617762,358392.00
04/07/2019 02:15,2,0.000,ALERT,213.74,300.27,60.038,1554617704,"179051228000119","174011545737251",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,60613.3,60613.3,14775,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554617764,358393.00
04/07/2019 02:30,2,0.000,ALERT,213.51,300.87,60.017,1554618605,"201051344000579","174011545737251",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,1273081.8,1273081.8,15141,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618607,358394.00
04/07/2019 02:30,2,0.000,ALERT,213.06,297.57,60.006,1554618605,"201051344001025","174011545737251",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,1255503.1,1255503.1,23068,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618609,358395.00
04/07/2019 02:30,2,0.000,ALERT,213.06,298.17,60.022,1554618605,"201051344001093","174011545737251",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,1239587.6,1239587.6,23098,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618611,358396.00
04/07/2019 02:30,2,0.000,ALERT,213.29,300.27,60.022,1554618605,"201051344000458","174011545737251",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,1256448.7,1256448.7,14886,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554618613,358397.00
04/07/2019 02:30,2,0.000,ALERT,213.06,298.47,60.022,1554618605,"201051344000890","174011545737251",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,1254097.5,1254097.5,23017,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618615,358398.00
04/07/2019 02:30,2,0.000,ALERT,213.29,300.57,60.022,1554618605,"201051344000988","174011545737251",0.00,6.00,0,295.46,301.77,0.0,0.0,0.000,971137.5,971137.5,15208,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618617,358399.00
04/07/2019 02:30,2,0.000,ALERT,213.29,299.07,60.022,1554618605,"201051344000582","174011545737251",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,1233295.2,1233295.2,22989,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618618,358400.00
04/07/2019 02:30,2,0.000,ALERT,213.51,301.17,60.022,1554618605,"201051344000868","174011545737251",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,1241564.7,1241564.7,46939,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554618620,358401.00
04/07/2019 02:30,2,0.000,ALERT,213.96,300.87,60.022,1554618605,"201051344000576","174011545737251",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,1259759.6,1259759.6,18968,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618622,358402.00
04/07/2019 02:30,2,0.000,ALERT,213.51,300.27,60.012,1554618605,"201051344001158","174011545737251",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,1236586.9,1236586.9,15197,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618624,358403.00
04/07/2019 02:30,2,0.000,ALERT,213.06,297.57,60.017,1554618605,"201051344000917","174011545737251",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,1251407.3,1251407.3,22865,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618626,358404.00
04/07/2019 02:30,2,0.000,ALERT,213.29,297.57,60.017,1554618605,"201051344000417","174011545737251",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,1005758.7,1005758.7,23057,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618628,358405.00
04/07/2019 02:30,2,0.000,ALERT,213.29,298.17,60.017,1554618605,"201051344000685","174011545737251",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,1255932.6,1255932.6,23078,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618630,358406.00
04/07/2019 02:30,2,0.000,ALERT,213.29,297.57,60.012,1554618605,"201051344000651","174011545737251",0.00,4.50,0,295.76,299.07,0.0,0.0,0.000,1248653.1,1248653.1,23052,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618631,358407.00
04/07/2019 02:30,2,0.000,ALERT,213.06,300.87,60.033,1554618605,"201051344000594","174011545737251",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,1262459.2,1262459.2,46880,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618633,358408.00
04/07/2019 02:30,2,0.000,ALERT,213.51,300.27,60.012,1554618605,"201051344000469","174011545737251",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,1241095.7,1241095.7,15172,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554618635,358409.00
04/07/2019 02:30,2,0.000,ALERT,213.29,298.47,60.012,1554618605,"201051344000585","174011545737251",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,1261697.0,1261697.0,23108,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554618637,358410.00
04/07/2019 02:30,2,0.000,ALERT,213.96,300.27,60.022,1554618605,"201051344000853","174011545737251",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,1264494.3,1264494.3,14771,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618639,358411.00
04/07/2019 02:30,2,0.000,ALERT,213.29,298.47,60.028,1554618605,"201051344001145","174011545737251",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,1264269.7,1264269.7,23024,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618640,358412.00
04/07/2019 02:30,2,0.000,ALERT,213.29,298.17,60.017,1554618605,"201051344000438","174011545737251",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,1256967.5,1256967.5,23059,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618642,358413.00
04/07/2019 02:30,2,0.000,ALERT,212.61,298.17,60.022,1554618605,"201051344001135","174011545737251",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,1243916.1,1243916.1,23013,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618644,358414.00
04/07/2019 02:30,2,0.000,ALERT,213.51,300.57,60.028,1554618605,"201051344000983","174011545737251",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,1262648.2,1262648.2,14772,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618646,358415.00
04/07/2019 02:30,2,0.000,ALERT,213.06,297.87,60.022,1554618605,"201051344001203","174011545737251",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,1251655.1,1251655.1,23066,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618648,358416.00
04/07/2019 02:30,2,0.000,ALERT,213.06,298.47,60.028,1554618605,"201051344001230","174011545737251",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,1248643.0,1248643.0,22882,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618650,358417.00
04/07/2019 02:30,2,0.000,ALERT,212.83,297.87,60.022,1554618605,"201051344000646","174011545737251",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,1241597.7,1241597.7,23033,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618651,358418.00
04/07/2019 02:30,2,0.000,ALERT,213.74,299.97,60.006,1554618605,"201051344000867","174011545737251",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,1239890.1,1239890.1,46959,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618653,358419.00
04/07/2019 02:30,2,0.000,ALERT,213.96,300.27,60.028,1554618605,"201051344000633","174011545737251",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,1238724.4,1238724.4,47006,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618655,358420.00
04/07/2019 02:30,2,0.000,ALERT,212.61,298.17,60.017,1554618605,"201051344000955","174011545737251",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,1261377.1,1261377.1,23054,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618657,358421.00
04/07/2019 02:30,2,0.000,ALERT,213.51,299.67,60.022,1554618605,"201051344000648","174011545737251",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,1252575.2,1252575.2,46515,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618659,358422.00
04/07/2019 02:30,2,0.000,ALERT,213.96,300.57,60.033,1554618605,"201051344000645","174011545737251",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,1257370.8,1257370.8,46476,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618661,358423.00
04/07/2019 02:30,2,0.000,ALERT,213.29,301.17,60.054,1554618605,"201051344000569","174011545737251",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,1273401.2,1273401.2,14691,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554618662,358424.00
04/07/2019 02:30,2,0.000,ALERT,213.74,300.27,60.022,1554618605,"179051228000119","174011545737251",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,60613.3,60613.3,14777,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554618664,358425.00
04/07/2019 02:45,2,0.000,ALERT,213.51,301.17,60.012,1554619504,"201051344000579","174011545737251",0.00,5.50,0,299.37,302.68,0.0,0.0,0.000,1273081.8,1273081.8,15143,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554619506,358426.00
04/07/2019 02:45,2,0.000,ALERT,212.83,297.57,60.006,1554619504,"201051344001025","174011545737251",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,1255503.1,1255503.1,23070,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554619508,358427.00
04/07/2019 02:45,2,0.000,ALERT,212.83,298.17,60.012,1554619504,"201051344001093","174011545737251",0.00,6.30,0,296.36,299.67,0.0,0.0,0.000,1239587.6,1239587.6,23100,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619510,358428.00
04/07/2019 02:45,2,0.000,ALERT,213.29,300.57,60.012,1554619504,"201051344000458","174011545737251",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,1256448.7,1256448.7,14888,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619512,358429.00
04/07/2019 02:45,2,0.000,ALERT,212.83,298.77,59.980,1554619504,"201051344000890","174011545737251",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,1254097.5,1254097.5,23019,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619514,358430.00
04/07/2019 02:45,2,0.000,ALERT,213.29,300.27,60.038,1554619504,"201051344000988","174011545737251",0.00,5.50,0,295.76,301.77,0.0,0.0,0.000,971137.5,971137.5,15210,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619516,358431.00
04/07/2019 02:45,2,0.000,ALERT,213.51,299.07,60.017,1554619504,"201051344000582","174011545737251",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,1233295.2,1233295.2,22991,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619517,358432.00
04/07/2019 02:45,2,0.000,ALERT,213.29,301.17,60.043,1554619504,"201051344000868","174011545737251",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,1241564.7,1241564.7,46941,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619520,358433.00
04/07/2019 02:45,2,0.000,ALERT,213.96,301.17,60.012,1554619504,"201051344000576","174011545737251",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,1259759.6,1259759.6,18970,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619521,358434.00
04/07/2019 02:45,2,0.000,ALERT,213.51,300.57,60.006,1554619504,"201051344001158","174011545737251",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,1236586.9,1236586.9,15199,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619523,358435.00
04/07/2019 02:45,2,0.000,ALERT,213.06,297.57,59.996,1554619504,"201051344000917","174011545737251",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,1251407.3,1251407.3,22867,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619525,358436.00
04/07/2019 02:45,2,0.000,ALERT,213.29,297.57,60.006,1554619504,"201051344000417","174011545737251",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,1005758.7,1005758.7,23059,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554619527,358437.00
04/07/2019 02:45,2,0.000,ALERT,213.29,297.87,59.990,1554619504,"201051344000685","174011545737251",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,1255932.6,1255932.6,23080,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619529,358438.00
04/07/2019 02:45,2,0.000,ALERT,213.06,297.26,60.017,1554619504,"201051344000651","174011545737251",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,1248653.1,1248653.1,23054,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619531,358439.00
04/07/2019 02:45,2,0.000,ALERT,213.06,301.47,60.006,1554619504,"201051344000594","174011545737251",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,1262459.2,1262459.2,46882,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619532,358440.00
04/07/2019 02:45,2,0.000,ALERT,213.51,300.57,60.006,1554619504,"201051344000469","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1241095.7,1241095.7,15174,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554619534,358441.00
04/07/2019 02:45,2,0.000,ALERT,213.06,298.47,59.980,1554619504,"201051344000585","174011545737251",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,1261697.0,1261697.0,23110,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554619536,358442.00
04/07/2019 02:45,2,0.000,ALERT,213.74,300.27,60.001,1554619504,"201051344000853","174011545737251",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,1264494.3,1264494.3,14773,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554619538,358443.00
04/07/2019 02:45,2,0.000,ALERT,213.29,298.47,60.006,1554619504,"201051344001145","174011545737251",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,1264269.7,1264269.7,23026,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554619540,358444.00
04/07/2019 02:45,2,0.000,ALERT,213.06,298.47,60.006,1554619504,"201051344000438","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1256967.5,1256967.5,23061,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619542,358445.00
04/07/2019 02:45,2,0.000,ALERT,212.61,298.17,60.001,1554619504,"201051344001135","174011545737251",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,1243916.1,1243916.1,23015,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554619543,358446.00
04/07/2019 02:45,2,0.000,ALERT,213.29,300.57,59.996,1554619504,"201051344000983","174011545737251",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,1262648.2,1262648.2,14774,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554619545,358447.00
04/07/2019 02:45,2,0.000,ALERT,213.06,297.87,59.996,1554619504,"201051344001203","174011545737251",0.00,5.00,0,295.76,301.17,0.0,0.0,0.000,1251655.1,1251655.1,23068,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619547,358448.00
04/07/2019 02:45,2,0.000,ALERT,212.83,298.47,60.006,1554619504,"201051344001230","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1248643.0,1248643.0,22884,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619549,358449.00
04/07/2019 02:45,2,0.000,ALERT,212.61,298.17,60.001,1554619504,"201051344000646","174011545737251",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,1241597.7,1241597.7,23035,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619551,358450.00
04/07/2019 02:45,2,0.000,ALERT,213.51,300.27,60.001,1554619504,"201051344000867","174011545737251",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,1239890.1,1239890.1,46961,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619552,358451.00
04/07/2019 02:45,2,0.000,ALERT,213.96,300.27,60.022,1554619504,"201051344000633","174011545737251",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,1238724.4,1238724.4,47008,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619554,358452.00
04/07/2019 02:45,2,0.000,ALERT,212.61,298.17,60.006,1554619504,"201051344000955","174011545737251",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,1261377.1,1261377.1,23056,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619556,358453.00
04/07/2019 02:45,2,0.000,ALERT,213.51,299.67,60.006,1554619504,"201051344000648","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1252575.2,1252575.2,46517,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619558,358454.00
04/07/2019 02:45,2,0.000,ALERT,213.96,300.27,60.006,1554619504,"201051344000645","174011545737251",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,1257370.8,1257370.8,46478,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619560,358455.00
04/07/2019 02:45,2,0.000,ALERT,213.51,301.17,60.017,1554619504,"201051344000569","174011545737251",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,1273401.2,1273401.2,14693,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554619562,358456.00
04/07/2019 02:45,2,0.000,ALERT,213.74,299.97,60.012,1554619504,"179051228000119","174011545737251",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,60613.3,60613.3,14779,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554619563,358457.00
04/07/2019 03:00,2,0.000,ALERT,213.51,301.17,60.022,1554620404,"201051344000579","174011545737251",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,1273081.8,1273081.8,15145,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620406,358458.00
04/07/2019 03:00,2,0.000,ALERT,212.83,297.57,60.022,1554620404,"201051344001025","174011545737251",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,1255503.1,1255503.1,23072,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554620408,358459.00
04/07/2019 03:00,2,0.000,ALERT,213.06,298.17,60.038,1554620404,"201051344001093","174011545737251",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,1239587.6,1239587.6,23102,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620410,358460.00
04/07/2019 03:00,2,0.000,ALERT,213.29,300.57,60.012,1554620404,"201051344000458","174011545737251",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,1256448.7,1256448.7,14890,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620412,358461.00
04/07/2019 03:00,2,0.000,ALERT,212.83,298.47,60.043,1554620404,"201051344000890","174011545737251",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,1254097.5,1254097.5,23021,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620414,358462.00
04/07/2019 03:00,2,0.000,ALERT,213.29,300.57,60.012,1554620404,"201051344000988","174011545737251",0.00,5.50,0,295.76,301.77,0.0,0.0,0.000,971137.5,971137.5,15212,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554620416,358463.00
04/07/2019 03:00,2,0.000,ALERT,213.51,298.77,60.022,1554620404,"201051344000582","174011545737251",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,1233295.2,1233295.2,22993,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620418,358464.00
04/07/2019 03:00,2,0.000,ALERT,213.29,300.87,60.017,1554620404,"201051344000868","174011545737251",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,1241564.7,1241564.7,46943,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620419,358465.00
04/07/2019 03:00,2,0.000,ALERT,213.96,301.17,60.006,1554620404,"201051344000576","174011545737251",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,1259759.6,1259759.6,18972,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620421,358466.00
04/07/2019 03:00,2,0.000,ALERT,213.51,300.27,60.006,1554620404,"201051344001158","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1236586.9,1236586.9,15201,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620423,358467.00
04/07/2019 03:00,2,0.000,ALERT,213.06,297.57,60.001,1554620404,"201051344000917","174011545737251",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,1251407.3,1251407.3,22869,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554620425,358468.00
04/07/2019 03:00,2,0.000,ALERT,213.29,297.87,60.001,1554620404,"201051344000417","174011545737251",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,1005758.7,1005758.7,23061,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554620427,358469.00
04/07/2019 03:00,2,0.000,ALERT,213.29,298.17,60.001,1554620404,"201051344000685","174011545737251",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,1255932.6,1255932.6,23082,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554620429,358470.00
04/07/2019 03:00,2,0.000,ALERT,212.83,297.26,60.006,1554620404,"201051344000651","174011545737251",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,1248653.1,1248653.1,23056,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554620430,358471.00
04/07/2019 03:00,2,0.000,ALERT,213.06,300.87,60.001,1554620404,"201051344000594","174011545737251",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,1262459.2,1262459.2,46884,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620432,358472.00
04/07/2019 03:00,2,0.000,ALERT,213.29,300.27,60.012,1554620404,"201051344000469","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1241095.7,1241095.7,15176,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620434,358473.00
04/07/2019 03:00,2,0.000,ALERT,213.06,298.47,59.996,1554620404,"201051344000585","174011545737251",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,1261697.0,1261697.0,23112,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554620436,358474.00
04/07/2019 03:00,2,0.000,ALERT,213.96,300.27,59.975,1554620404,"201051344000853","174011545737251",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,1264494.3,1264494.3,14775,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620438,358475.00
04/07/2019 03:00,2,0.000,ALERT,213.06,298.17,60.038,1554620404,"201051344001145","174011545737251",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,1264269.7,1264269.7,23028,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554620439,358476.00
04/07/2019 03:00,2,0.000,ALERT,213.06,298.17,60.001,1554620404,"201051344000438","174011545737251",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,1256967.5,1256967.5,23063,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620441,358477.00
04/07/2019 03:00,2,0.000,ALERT,212.61,298.17,59.990,1554620404,"201051344001135","174011545737251",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,1243916.1,1243916.1,23017,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620443,358478.00
04/07/2019 03:00,2,0.000,ALERT,213.29,300.27,59.990,1554620404,"201051344000983","174011545737251",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,1262648.2,1262648.2,14776,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620445,358479.00
04/07/2019 03:00,2,0.000,ALERT,212.83,297.57,60.001,1554620404,"201051344001203","174011545737251",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,1251655.1,1251655.1,23070,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620447,358480.00
04/07/2019 03:00,2,0.000,ALERT,212.83,298.47,59.996,1554620404,"201051344001230","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1248643.0,1248643.0,22886,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620448,358481.00
04/07/2019 03:00,2,0.000,ALERT,212.61,297.87,60.012,1554620404,"201051344000646","174011545737251",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,1241597.7,1241597.7,23037,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620450,358482.00
04/07/2019 03:00,2,0.000,ALERT,213.51,299.67,60.001,1554620404,"201051344000867","174011545737251",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,1239890.1,1239890.1,46963,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554620452,358483.00
04/07/2019 03:00,2,0.000,ALERT,213.96,299.97,59.996,1554620404,"201051344000633","174011545737251",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,1238724.4,1238724.4,47010,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620454,358484.00
04/07/2019 03:00,2,0.000,ALERT,212.38,298.17,59.969,1554620404,"201051344000955","174011545737251",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,1261377.1,1261377.1,23058,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554620456,358485.00
04/07/2019 03:00,2,0.000,ALERT,213.29,299.67,60.012,1554620404,"201051344000648","174011545737251",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,1252575.2,1252575.2,46519,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620458,358486.00
04/07/2019 03:00,2,0.000,ALERT,213.74,300.27,60.012,1554620404,"201051344000645","174011545737251",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,1257370.8,1257370.8,46480,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620459,358487.00
04/07/2019 03:00,2,0.000,ALERT,213.29,300.87,60.001,1554620404,"201051344000569","174011545737251",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,1273401.2,1273401.2,14695,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554620461,358488.00
04/07/2019 03:00,2,0.000,ALERT,213.51,299.67,60.012,1554620404,"179051228000119","174011545737251",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,60613.3,60613.3,14781,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554620463,358489.00
04/07/2019 03:15,2,0.000,ALERT,213.29,301.47,60.043,1554621304,"201051344000579","174011545737251",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,1273081.8,1273081.8,15147,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621307,358490.00
04/07/2019 03:15,2,0.000,ALERT,212.83,298.17,60.033,1554621304,"201051344001025","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1255503.1,1255503.1,23074,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621308,358491.00
04/07/2019 03:15,2,0.000,ALERT,213.06,298.47,60.028,1554621304,"201051344001093","174011545737251",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,1239587.6,1239587.6,23104,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621310,358492.00
04/07/2019 03:15,2,0.000,ALERT,213.29,300.87,60.028,1554621304,"201051344000458","174011545737251",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,1256448.7,1256448.7,14892,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621312,358493.00
04/07/2019 03:15,2,0.000,ALERT,212.83,298.77,60.028,1554621304,"201051344000890","174011545737251",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,1254097.5,1254097.5,23023,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554621314,358494.00
04/07/2019 03:15,2,0.000,ALERT,213.06,300.57,60.033,1554621304,"201051344000988","174011545737251",0.00,5.00,0,295.46,302.07,0.0,0.0,0.000,971137.5,971137.5,15214,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554621316,358495.00
04/07/2019 03:15,2,0.000,ALERT,213.51,299.37,59.990,1554621304,"201051344000582","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1233295.2,1233295.2,22995,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554621318,358496.00
04/07/2019 03:15,2,0.000,ALERT,213.29,301.17,60.054,1554621304,"201051344000868","174011545737251",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,1241564.7,1241564.7,46945,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554621319,358497.00
04/07/2019 03:15,2,0.000,ALERT,213.96,301.47,60.033,1554621304,"201051344000576","174011545737251",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,1259759.6,1259759.6,18974,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621321,358498.00
04/07/2019 03:15,2,0.000,ALERT,213.51,300.57,60.028,1554621304,"201051344001158","174011545737251",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,1236586.9,1236586.9,15203,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621323,358499.00
04/07/2019 03:15,2,0.000,ALERT,213.06,297.87,60.033,1554621304,"201051344000917","174011545737251",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,1251407.3,1251407.3,22871,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621325,358500.00
04/07/2019 03:15,2,0.000,ALERT,213.29,297.87,60.022,1554621304,"201051344000417","174011545737251",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,1005758.7,1005758.7,23063,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621327,358501.00
04/07/2019 03:15,2,0.000,ALERT,213.29,298.47,60.028,1554621304,"201051344000685","174011545737251",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,1255932.6,1255932.6,23084,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621329,358502.00
04/07/2019 03:15,2,0.000,ALERT,213.06,297.57,60.017,1554621304,"201051344000651","174011545737251",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,1248653.1,1248653.1,23058,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621330,358503.00
04/07/2019 03:15,2,0.000,ALERT,213.06,300.87,60.028,1554621304,"201051344000594","174011545737251",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,1262459.2,1262459.2,46886,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621332,358504.00
04/07/2019 03:15,2,0.000,ALERT,213.51,300.57,60.022,1554621304,"201051344000469","174011545737251",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,1241095.7,1241095.7,15178,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621334,358505.00
04/07/2019 03:15,2,0.000,ALERT,213.06,298.77,60.049,1554621304,"201051344000585","174011545737251",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,1261697.0,1261697.0,23114,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621336,358506.00
04/07/2019 03:15,2,0.000,ALERT,213.74,300.27,59.990,1554621304,"201051344000853","174011545737251",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,1264494.3,1264494.3,14777,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621338,358507.00
04/07/2019 03:15,2,0.000,ALERT,213.29,298.77,59.990,1554621304,"201051344001145","174011545737251",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,1264269.7,1264269.7,23030,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621340,358508.00
