ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 03:15,2,0.000,ALERT,213.06,298.47,60.012,1554621304,"201051344000438","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1256967.5,1256967.5,23065,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554621341,358509.00
04/07/2019 03:15,2,0.000,ALERT,212.61,298.47,60.022,1554621304,"201051344001135","174011545737251",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,1243916.1,1243916.1,23019,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621343,358510.00
04/07/2019 03:15,2,0.000,ALERT,213.29,300.87,60.028,1554621304,"201051344000983","174011545737251",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,1262648.2,1262648.2,14778,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554621345,358511.00
04/07/2019 03:15,2,0.000,ALERT,213.06,298.17,60.017,1554621304,"201051344001203","174011545737251",0.00,4.50,0,295.76,301.77,0.0,0.0,0.000,1251655.1,1251655.1,23072,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621347,358512.00
04/07/2019 03:15,2,0.000,ALERT,212.83,298.47,60.022,1554621304,"201051344001230","174011545737251",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,1248643.0,1248643.0,22888,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554621349,358513.00
04/07/2019 03:15,2,0.000,ALERT,212.61,298.47,60.022,1554621304,"201051344000646","174011545737251",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,1241597.7,1241597.7,23039,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621351,358514.00
04/07/2019 03:15,2,0.000,ALERT,213.51,299.97,60.022,1554621304,"201051344000867","174011545737251",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,1239890.1,1239890.1,46965,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621352,358515.00
04/07/2019 03:15,2,0.000,ALERT,213.96,300.27,60.028,1554621304,"201051344000633","174011545737251",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,1238724.4,1238724.4,47012,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621354,358516.00
04/07/2019 03:15,2,0.000,ALERT,212.61,298.47,60.012,1554621304,"201051344000955","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1261377.1,1261377.1,23060,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621356,358517.00
04/07/2019 03:15,2,0.000,ALERT,213.29,299.67,60.033,1554621304,"201051344000648","174011545737251",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,1252575.2,1252575.2,46521,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621358,358518.00
04/07/2019 03:15,2,0.000,ALERT,213.74,300.27,60.033,1554621304,"201051344000645","174011545737251",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,1257370.8,1257370.8,46482,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621360,358519.00
04/07/2019 03:15,2,0.000,ALERT,213.29,300.87,59.980,1554621304,"201051344000569","174011545737251",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,1273401.2,1273401.2,14697,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554621361,358520.00
04/07/2019 03:15,2,0.000,ALERT,213.51,299.97,60.033,1554621304,"179051228000119","174011545737251",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,60613.3,60613.3,14783,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554621363,358521.00
04/07/2019 03:30,2,0.000,ALERT,213.51,301.77,60.017,1554622204,"201051344000579","174011545737251",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,1273081.8,1273081.8,15149,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622206,358522.00
04/07/2019 03:30,2,0.000,ALERT,213.06,298.47,60.017,1554622204,"201051344001025","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1255503.1,1255503.1,23076,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622208,358523.00
04/07/2019 03:30,2,0.000,ALERT,213.29,299.07,60.017,1554622204,"201051344001093","174011545737251",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,1239587.6,1239587.6,23106,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622210,358524.00
04/07/2019 03:30,2,0.000,ALERT,213.51,300.87,59.996,1554622204,"201051344000458","174011545737251",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,1256448.7,1256448.7,14894,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554622212,358525.00
04/07/2019 03:30,2,0.000,ALERT,213.06,299.67,60.017,1554622204,"201051344000890","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1254097.5,1254097.5,23025,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622214,358526.00
04/07/2019 03:30,2,0.000,ALERT,213.29,300.87,60.012,1554622204,"201051344000988","174011545737251",0.00,5.00,0,296.36,302.37,0.0,0.0,0.000,971137.5,971137.5,15216,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622215,358527.00
04/07/2019 03:30,2,0.000,ALERT,213.74,299.97,60.012,1554622204,"201051344000582","174011545737251",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,1233295.2,1233295.2,22997,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554622217,358528.00
04/07/2019 03:30,2,0.000,ALERT,213.51,301.47,60.017,1554622204,"201051344000868","174011545737251",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,1241564.7,1241564.7,46947,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554622219,358529.00
04/07/2019 03:30,2,0.000,ALERT,213.96,301.47,60.012,1554622204,"201051344000576","174011545737251",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,1259759.6,1259759.6,18976,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622221,358530.00
04/07/2019 03:30,2,0.000,ALERT,213.51,300.87,60.022,1554622204,"201051344001158","174011545737251",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,1236586.9,1236586.9,15205,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622223,358531.00
04/07/2019 03:30,2,0.000,ALERT,213.51,298.47,60.012,1554622204,"201051344000917","174011545737251",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,1251407.3,1251407.3,22873,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622224,358532.00
04/07/2019 03:30,2,0.000,ALERT,213.51,298.47,59.969,1554622204,"201051344000417","174011545737251",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,1005758.7,1005758.7,23065,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622226,358533.00
04/07/2019 03:30,2,0.000,ALERT,213.74,299.07,60.022,1554622204,"201051344000685","174011545737251",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,1255932.6,1255932.6,23086,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554622228,358534.00
04/07/2019 03:30,2,0.000,ALERT,213.29,298.17,60.017,1554622204,"201051344000651","174011545737251",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,1248653.1,1248653.1,23060,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622230,358535.00
04/07/2019 03:30,2,0.000,ALERT,213.29,301.47,60.022,1554622204,"201051344000594","174011545737251",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,1262459.2,1262459.2,46888,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622232,358536.00
04/07/2019 03:30,2,0.000,ALERT,213.74,300.87,60.038,1554622204,"201051344000469","174011545737251",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,1241095.7,1241095.7,15180,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622234,358537.00
04/07/2019 03:30,2,0.000,ALERT,213.29,299.07,60.022,1554622204,"201051344000585","174011545737251",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,1261697.0,1261697.0,23116,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622236,358538.00
04/07/2019 03:30,2,0.000,ALERT,213.96,300.57,60.001,1554622204,"201051344000853","174011545737251",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,1264494.3,1264494.3,14779,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622237,358539.00
04/07/2019 03:30,2,0.000,ALERT,213.51,299.07,60.028,1554622204,"201051344001145","174011545737251",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,1264269.7,1264269.7,23032,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622239,358540.00
04/07/2019 03:30,2,0.000,ALERT,213.29,299.07,60.028,1554622204,"201051344000438","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1256967.5,1256967.5,23067,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622241,358541.00
04/07/2019 03:30,2,0.000,ALERT,213.06,299.07,60.049,1554622204,"201051344001135","174011545737251",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,1243916.1,1243916.1,23021,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622243,358542.00
04/07/2019 03:30,2,0.000,ALERT,213.51,301.17,60.028,1554622204,"201051344000983","174011545737251",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,1262648.2,1262648.2,14780,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622245,358543.00
04/07/2019 03:30,2,0.000,ALERT,213.29,298.77,60.022,1554622204,"201051344001203","174011545737251",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,1251655.1,1251655.1,23074,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622246,358544.00
04/07/2019 03:30,2,0.000,ALERT,213.29,299.37,60.028,1554622204,"201051344001230","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1248643.0,1248643.0,22890,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622248,358545.00
04/07/2019 03:30,2,0.000,ALERT,213.06,299.07,60.033,1554622204,"201051344000646","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1241597.7,1241597.7,23041,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554622250,358546.00
04/07/2019 03:30,2,0.000,ALERT,213.74,300.27,60.012,1554622204,"201051344000867","174011545737251",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,1239890.1,1239890.1,46967,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622252,358547.00
04/07/2019 03:30,2,0.000,ALERT,214.19,300.57,60.054,1554622204,"201051344000633","174011545737251",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,1238724.4,1238724.4,47014,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554622254,358548.00
04/07/2019 03:30,2,0.000,ALERT,213.06,299.07,60.059,1554622204,"201051344000955","174011545737251",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,1261377.1,1261377.1,23062,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622255,358549.00
04/07/2019 03:30,2,0.000,ALERT,213.51,300.27,60.033,1554622204,"201051344000648","174011545737251",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,1252575.2,1252575.2,46523,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554622257,358550.00
04/07/2019 03:30,2,0.000,ALERT,213.96,300.87,60.001,1554622204,"201051344000645","174011545737251",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,1257370.8,1257370.8,46484,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554622259,358551.00
04/07/2019 03:30,2,0.000,ALERT,213.51,301.77,60.001,1554622204,"201051344000569","174011545737251",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,1273401.2,1273401.2,14699,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554622261,358552.00
04/07/2019 03:30,2,0.000,ALERT,213.96,300.57,60.033,1554622204,"179051228000119","174011545737251",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,60613.3,60613.3,14785,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554622263,358553.00
04/07/2019 03:45,2,0.000,ALERT,213.51,301.47,60.049,1554623104,"201051344000579","174011545737251",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,1273081.8,1273081.8,15151,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554623107,358554.00
04/07/2019 03:45,2,0.000,ALERT,213.29,298.77,60.028,1554623104,"201051344001025","174011545737251",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,1255503.1,1255503.1,23078,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623109,358555.00
04/07/2019 03:45,2,0.000,ALERT,213.51,299.37,60.012,1554623104,"201051344001093","174011545737251",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,1239587.6,1239587.6,23108,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623110,358556.00
04/07/2019 03:45,2,0.000,ALERT,213.29,300.87,59.996,1554623104,"201051344000458","174011545737251",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,1256448.7,1256448.7,14896,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554623112,358557.00
04/07/2019 03:45,2,0.000,ALERT,213.51,299.67,60.028,1554623104,"201051344000890","174011545737251",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,1254097.5,1254097.5,23027,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554623114,358558.00
04/07/2019 03:45,2,0.000,ALERT,213.29,300.87,60.017,1554623104,"201051344000988","174011545737251",0.00,4.50,0,296.06,302.68,0.0,0.0,0.000,971137.5,971137.5,15218,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623116,358559.00
04/07/2019 03:45,2,0.000,ALERT,213.96,300.27,60.017,1554623104,"201051344000582","174011545737251",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,1233295.2,1233295.2,22999,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623118,358560.00
04/07/2019 03:45,2,0.000,ALERT,213.51,301.47,60.017,1554623104,"201051344000868","174011545737251",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,1241564.7,1241564.7,46949,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623120,358561.00
04/07/2019 03:45,2,0.000,ALERT,213.96,301.17,59.985,1554623104,"201051344000576","174011545737251",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,1259759.6,1259759.6,18978,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623121,358562.00
04/07/2019 03:45,2,0.000,ALERT,213.51,300.87,60.043,1554623104,"201051344001158","174011545737251",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,1236586.9,1236586.9,15207,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623123,358563.00
04/07/2019 03:45,2,0.000,ALERT,213.51,298.77,59.980,1554623104,"201051344000917","174011545737251",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,1251407.3,1251407.3,22875,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623126,358564.00
04/07/2019 03:45,2,0.000,ALERT,213.74,298.77,60.033,1554623104,"201051344000417","174011545737251",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,1005758.7,1005758.7,23067,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623127,358565.00
04/07/2019 03:45,2,0.000,ALERT,213.74,299.07,59.996,1554623104,"201051344000685","174011545737251",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,1255932.6,1255932.6,23088,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623129,358566.00
04/07/2019 03:45,2,0.000,ALERT,213.51,298.47,60.049,1554623104,"201051344000651","174011545737251",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,1248653.1,1248653.1,23062,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623131,358567.00
04/07/2019 03:45,2,0.000,ALERT,213.06,301.17,60.028,1554623104,"201051344000594","174011545737251",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,1262459.2,1262459.2,46890,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623133,358568.00
04/07/2019 03:45,2,0.000,ALERT,213.51,300.57,60.038,1554623104,"201051344000469","174011545737251",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,1241095.7,1241095.7,15182,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623135,358569.00
04/07/2019 03:45,2,0.000,ALERT,213.51,299.07,60.049,1554623104,"201051344000585","174011545737251",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,1261697.0,1261697.0,23118,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623136,358570.00
04/07/2019 03:45,2,0.000,ALERT,213.96,300.57,60.043,1554623104,"201051344000853","174011545737251",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,1264494.3,1264494.3,14781,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623138,358571.00
04/07/2019 03:45,2,0.000,ALERT,213.74,299.07,60.054,1554623104,"201051344001145","174011545737251",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,1264269.7,1264269.7,23034,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623140,358572.00
04/07/2019 03:45,2,0.000,ALERT,213.51,298.77,60.065,1554623104,"201051344000438","174011545737251",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,1256967.5,1256967.5,23069,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623142,358573.00
04/07/2019 03:45,2,0.000,ALERT,213.29,299.07,60.017,1554623104,"201051344001135","174011545737251",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,1243916.1,1243916.1,23023,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554623144,358574.00
04/07/2019 03:45,2,0.000,ALERT,213.29,300.87,60.022,1554623104,"201051344000983","174011545737251",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,1262648.2,1262648.2,14782,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554623146,358575.00
04/07/2019 03:45,2,0.000,ALERT,213.51,298.47,60.017,1554623104,"201051344001203","174011545737251",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,1251655.1,1251655.1,23076,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554623148,358576.00
04/07/2019 03:45,2,0.000,ALERT,213.51,299.37,60.022,1554623104,"201051344001230","174011545737251",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,1248643.0,1248643.0,22892,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623150,358577.00
04/07/2019 03:45,2,0.000,ALERT,213.29,298.77,60.012,1554623104,"201051344000646","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1241597.7,1241597.7,23043,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623151,358578.00
04/07/2019 03:45,2,0.000,ALERT,213.74,300.27,60.001,1554623104,"201051344000867","174011545737251",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,1239890.1,1239890.1,46969,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623153,358579.00
04/07/2019 03:45,2,0.000,ALERT,214.19,300.57,60.012,1554623104,"201051344000633","174011545737251",0.00,4.00,0,296.96,302.68,0.0,0.0,0.000,1238724.4,1238724.4,47016,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554623155,358580.00
04/07/2019 03:45,2,0.000,ALERT,213.06,299.07,60.012,1554623104,"201051344000955","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1261377.1,1261377.1,23064,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623157,358581.00
04/07/2019 03:45,2,0.000,ALERT,213.51,300.57,60.012,1554623104,"201051344000648","174011545737251",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,1252575.2,1252575.2,46525,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623159,358582.00
04/07/2019 03:45,2,0.000,ALERT,213.96,301.17,60.006,1554623104,"201051344000645","174011545737251",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,1257370.8,1257370.8,46486,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623160,358583.00
04/07/2019 03:45,2,0.000,ALERT,213.51,301.47,60.006,1554623104,"201051344000569","174011545737251",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,1273401.2,1273401.2,14701,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554623162,358584.00
04/07/2019 03:45,2,0.000,ALERT,213.74,300.57,59.996,1554623104,"179051228000119","174011545737251",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,60613.3,60613.3,14787,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554623164,358585.00
04/07/2019 04:00,2,0.000,ALERT,213.74,301.77,59.996,1554624004,"201051344000579","174011545737251",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,1273081.8,1273081.8,15153,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624006,358586.00
04/07/2019 04:00,2,0.000,ALERT,213.29,298.17,59.990,1554624004,"201051344001025","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1255503.1,1255503.1,23080,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624008,358587.00
04/07/2019 04:00,2,0.000,ALERT,213.51,298.77,59.948,1554624004,"201051344001093","174011545737251",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,1239587.6,1239587.6,23110,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624010,358588.00
04/07/2019 04:00,2,0.000,ALERT,213.74,301.17,59.969,1554624004,"201051344000458","174011545737251",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,1256448.7,1256448.7,14898,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624011,358589.00
04/07/2019 04:00,2,0.000,ALERT,213.29,299.37,60.001,1554624004,"201051344000890","174011545737251",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,1254097.5,1254097.5,23029,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624013,358590.00
04/07/2019 04:00,2,0.000,ALERT,213.74,300.87,59.996,1554624004,"201051344000988","174011545737251",0.00,5.00,0,296.36,302.68,0.0,0.0,0.000,971137.5,971137.5,15220,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554624015,358591.00
04/07/2019 04:00,2,0.000,ALERT,213.96,299.67,60.012,1554624004,"201051344000582","174011545737251",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,1233295.2,1233295.2,23001,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624017,358592.00
04/07/2019 04:00,2,0.000,ALERT,213.74,301.77,59.964,1554624004,"201051344000868","174011545737251",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,1241564.7,1241564.7,46951,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554624019,358593.00
04/07/2019 04:00,2,0.000,ALERT,214.41,301.47,60.006,1554624004,"201051344000576","174011545737251",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,1259759.6,1259759.6,18980,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554624021,358594.00
04/07/2019 04:00,2,0.000,ALERT,213.74,300.87,60.006,1554624004,"201051344001158","174011545737251",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,1236586.9,1236586.9,15209,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624023,358595.00
04/07/2019 04:00,2,0.000,ALERT,213.51,298.17,60.001,1554624004,"201051344000917","174011545737251",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,1251407.3,1251407.3,22877,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624024,358596.00
04/07/2019 04:00,2,0.000,ALERT,213.51,298.17,60.028,1554624004,"201051344000417","174011545737251",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,1005758.7,1005758.7,23069,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624026,358597.00
04/07/2019 04:00,2,0.000,ALERT,213.74,298.77,59.985,1554624004,"201051344000685","174011545737251",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,1255932.6,1255932.6,23090,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624028,358598.00
04/07/2019 04:00,2,0.000,ALERT,213.51,298.17,60.001,1554624004,"201051344000651","174011545737251",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,1248653.1,1248653.1,23064,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624030,358599.00
04/07/2019 04:00,2,0.000,ALERT,213.51,301.47,59.996,1554624004,"201051344000594","174011545737251",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,1262459.2,1262459.2,46892,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624032,358600.00
04/07/2019 04:00,2,0.000,ALERT,213.96,300.87,60.001,1554624004,"201051344000469","174011545737251",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,1241095.7,1241095.7,15184,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624033,358601.00
04/07/2019 04:00,2,0.000,ALERT,213.51,299.07,60.006,1554624004,"201051344000585","174011545737251",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,1261697.0,1261697.0,23120,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554624035,358602.00
04/07/2019 04:00,2,0.000,ALERT,214.19,300.57,60.006,1554624004,"201051344000853","174011545737251",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,1264494.3,1264494.3,14783,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624037,358603.00
04/07/2019 04:00,2,0.000,ALERT,213.51,299.07,59.985,1554624004,"201051344001145","174011545737251",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,1264269.7,1264269.7,23036,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624039,358604.00
04/07/2019 04:00,2,0.000,ALERT,213.51,298.77,60.012,1554624004,"201051344000438","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1256967.5,1256967.5,23071,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554624041,358605.00
04/07/2019 04:00,2,0.000,ALERT,213.06,298.77,60.012,1554624004,"201051344001135","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1243916.1,1243916.1,23025,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624043,358606.00
04/07/2019 04:00,2,0.000,ALERT,213.51,301.17,60.017,1554624004,"201051344000983","174011545737251",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,1262648.2,1262648.2,14784,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624044,358607.00
04/07/2019 04:00,2,0.000,ALERT,213.51,298.47,60.012,1554624004,"201051344001203","174011545737251",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,1251655.1,1251655.1,23078,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624046,358608.00
04/07/2019 04:00,2,0.000,ALERT,213.29,298.77,59.996,1554624004,"201051344001230","174011545737251",0.00,4.50,0,297.57,300.87,0.0,0.0,0.000,1248643.0,1248643.0,22894,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624048,358609.00
04/07/2019 04:00,2,0.000,ALERT,213.06,298.47,60.017,1554624004,"201051344000646","174011545737251",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,1241597.7,1241597.7,23045,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624050,358610.00
04/07/2019 04:00,2,0.000,ALERT,213.96,300.27,60.012,1554624004,"201051344000867","174011545737251",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,1239890.1,1239890.1,46971,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624052,358611.00
04/07/2019 04:00,2,0.000,ALERT,214.19,300.57,60.022,1554624004,"201051344000633","174011545737251",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,1238724.4,1238724.4,47018,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624054,358612.00
04/07/2019 04:00,2,0.000,ALERT,213.06,299.07,60.033,1554624004,"201051344000955","174011545737251",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,1261377.1,1261377.1,23066,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554624056,358613.00
04/07/2019 04:00,2,0.000,ALERT,213.74,299.97,60.022,1554624004,"201051344000648","174011545737251",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,1252575.2,1252575.2,46527,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624057,358614.00
04/07/2019 04:00,2,0.000,ALERT,214.19,300.57,60.033,1554624004,"201051344000645","174011545737251",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,1257370.8,1257370.8,46488,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624059,358615.00
04/07/2019 04:00,2,0.000,ALERT,213.74,301.77,60.054,1554624004,"201051344000569","174011545737251",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,1273401.2,1273401.2,14703,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624061,358616.00
04/07/2019 04:00,2,0.000,ALERT,214.19,300.57,60.033,1554624004,"179051228000119","174011545737251",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,60613.3,60613.3,14789,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554624063,358617.00
04/07/2019 04:15,2,0.000,ALERT,213.74,301.47,60.001,1554624904,"201051344000579","174011545737251",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,1273081.8,1273081.8,15155,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554624906,358618.00
04/07/2019 04:15,2,0.000,ALERT,213.06,297.87,59.996,1554624904,"201051344001025","174011545737251",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,1255503.1,1255503.1,23082,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624908,358619.00
04/07/2019 04:15,2,0.000,ALERT,213.29,298.47,60.001,1554624904,"201051344001093","174011545737251",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,1239587.6,1239587.6,23112,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624910,358620.00
04/07/2019 04:15,2,0.000,ALERT,213.74,300.57,59.996,1554624904,"201051344000458","174011545737251",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,1256448.7,1256448.7,14900,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624912,358621.00
04/07/2019 04:15,2,0.000,ALERT,213.29,298.77,59.996,1554624904,"201051344000890","174011545737251",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1254097.5,1254097.5,23031,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554624914,358622.00
04/07/2019 04:15,2,0.000,ALERT,213.74,300.57,59.959,1554624904,"201051344000988","174011545737251",0.00,5.00,0,296.36,302.37,0.0,0.0,0.000,971137.5,971137.5,15222,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624916,358623.00
04/07/2019 04:15,2,0.000,ALERT,213.74,299.37,59.959,1554624904,"201051344000582","174011545737251",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,1233295.2,1233295.2,23003,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624917,358624.00
04/07/2019 04:15,2,0.000,ALERT,213.74,301.17,59.996,1554624904,"201051344000868","174011545737251",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,1241564.7,1241564.7,46953,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624919,358625.00
04/07/2019 04:15,2,0.000,ALERT,214.19,301.17,59.990,1554624904,"201051344000576","174011545737251",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,1259759.6,1259759.6,18982,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624921,358626.00
04/07/2019 04:15,2,0.000,ALERT,213.74,300.57,59.985,1554624904,"201051344001158","174011545737251",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,1236586.9,1236586.9,15211,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624923,358627.00
04/07/2019 04:15,2,0.000,ALERT,213.51,297.87,59.996,1554624904,"201051344000917","174011545737251",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,1251407.3,1251407.3,22879,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624925,358628.00
04/07/2019 04:15,2,0.000,ALERT,213.51,297.87,60.001,1554624904,"201051344000417","174011545737251",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,1005758.7,1005758.7,23071,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624926,358629.00
04/07/2019 04:15,2,0.000,ALERT,213.51,298.47,59.990,1554624904,"201051344000685","174011545737251",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,1255932.6,1255932.6,23092,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624928,358630.00
04/07/2019 04:15,2,0.000,ALERT,213.51,297.87,59.985,1554624904,"201051344000651","174011545737251",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,1248653.1,1248653.1,23066,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624930,358631.00
04/07/2019 04:15,2,0.000,ALERT,213.51,300.87,59.953,1554624904,"201051344000594","174011545737251",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,1262459.2,1262459.2,46894,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624932,358632.00
04/07/2019 04:15,2,0.000,ALERT,213.74,300.57,59.996,1554624904,"201051344000469","174011545737251",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,1241095.7,1241095.7,15186,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624934,358633.00
04/07/2019 04:15,2,0.000,ALERT,213.51,298.77,59.996,1554624904,"201051344000585","174011545737251",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,1261697.0,1261697.0,23122,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624936,358634.00
04/07/2019 04:15,2,0.000,ALERT,214.19,300.27,60.001,1554624904,"201051344000853","174011545737251",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,1264494.3,1264494.3,14785,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624937,358635.00
04/07/2019 04:15,2,0.000,ALERT,213.29,298.47,60.001,1554624904,"201051344001145","174011545737251",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,1264269.7,1264269.7,23038,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624939,358636.00
04/07/2019 04:15,2,0.000,ALERT,213.29,298.47,59.975,1554624904,"201051344000438","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1256967.5,1256967.5,23073,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624941,358637.00
04/07/2019 04:15,2,0.000,ALERT,212.83,298.17,59.996,1554624904,"201051344001135","174011545737251",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,1243916.1,1243916.1,23027,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554624943,358638.00
04/07/2019 04:15,2,0.000,ALERT,213.51,300.57,60.043,1554624904,"201051344000983","174011545737251",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,1262648.2,1262648.2,14786,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624945,358639.00
04/07/2019 04:15,2,0.000,ALERT,213.29,297.87,60.001,1554624904,"201051344001203","174011545737251",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,1251655.1,1251655.1,23080,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554624946,358640.00
04/07/2019 04:15,2,0.000,ALERT,213.29,298.77,60.006,1554624904,"201051344001230","174011545737251",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,1248643.0,1248643.0,22896,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624948,358641.00
04/07/2019 04:15,2,0.000,ALERT,213.06,298.17,60.001,1554624904,"201051344000646","174011545737251",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,1241597.7,1241597.7,23047,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554624950,358642.00
04/07/2019 04:15,2,0.000,ALERT,213.96,299.97,60.012,1554624904,"201051344000867","174011545737251",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,1239890.1,1239890.1,46973,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624952,358643.00
04/07/2019 04:15,2,0.000,ALERT,214.19,299.97,59.964,1554624904,"201051344000633","174011545737251",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,1238724.4,1238724.4,47020,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624954,358644.00
04/07/2019 04:15,2,0.000,ALERT,212.83,298.47,60.012,1554624904,"201051344000955","174011545737251",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,1261377.1,1261377.1,23068,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624955,358645.00
04/07/2019 04:15,2,0.000,ALERT,213.74,299.97,60.006,1554624904,"201051344000648","174011545737251",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,1252575.2,1252575.2,46529,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554624957,358646.00
04/07/2019 04:15,2,0.000,ALERT,214.19,300.27,60.001,1554624904,"201051344000645","174011545737251",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,1257370.8,1257370.8,46490,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624959,358647.00
04/07/2019 04:15,2,0.000,ALERT,213.74,300.87,60.012,1554624904,"201051344000569","174011545737251",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,1273401.2,1273401.2,14705,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554624961,358648.00
04/07/2019 04:15,2,0.000,ALERT,213.96,300.27,60.001,1554624904,"179051228000119","174011545737251",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,60613.3,60613.3,14791,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554624963,358649.00
04/07/2019 04:30,2,0.000,ALERT,213.51,300.87,60.012,1554625804,"201051344000579","174011545737251",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,1273081.8,1273081.8,15157,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554625806,358650.00
04/07/2019 04:30,2,0.000,ALERT,212.83,298.17,60.017,1554625804,"201051344001025","174011545737251",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,1255503.1,1255503.1,23084,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625808,358651.00
04/07/2019 04:30,2,0.000,ALERT,213.06,298.77,60.012,1554625804,"201051344001093","174011545737251",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,1239587.6,1239587.6,23114,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554625810,358652.00
04/07/2019 04:30,2,0.000,ALERT,213.51,300.27,60.022,1554625804,"201051344000458","174011545737251",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,1256448.7,1256448.7,14902,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554625812,358653.00
