ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 04:30,2,0.000,ALERT,212.83,299.07,60.022,1554625804,"201051344000890","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1254097.5,1254097.5,23033,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554625813,358654.00
04/07/2019 04:30,2,0.000,ALERT,213.51,300.27,59.996,1554625804,"201051344000988","174011545737251",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,971137.5,971137.5,15224,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625815,358655.00
04/07/2019 04:30,2,0.000,ALERT,213.29,299.37,60.022,1554625804,"201051344000582","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1233295.2,1233295.2,23005,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625817,358656.00
04/07/2019 04:30,2,0.000,ALERT,213.29,300.87,60.028,1554625804,"201051344000868","174011545737251",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,1241564.7,1241564.7,46955,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625819,358657.00
04/07/2019 04:30,2,0.000,ALERT,213.96,300.87,60.028,1554625804,"201051344000576","174011545737251",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,1259759.6,1259759.6,18984,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554625821,358658.00
04/07/2019 04:30,2,0.000,ALERT,213.51,300.27,60.033,1554625804,"201051344001158","174011545737251",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,1236586.9,1236586.9,15213,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625823,358659.00
04/07/2019 04:30,2,0.000,ALERT,213.06,298.17,60.033,1554625804,"201051344000917","174011545737251",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,1251407.3,1251407.3,22881,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625825,358660.00
04/07/2019 04:30,2,0.000,ALERT,213.29,298.17,60.033,1554625804,"201051344000417","174011545737251",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,1005758.7,1005758.7,23073,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625826,358661.00
04/07/2019 04:30,2,0.000,ALERT,213.29,298.77,60.033,1554625804,"201051344000685","174011545737251",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,1255932.6,1255932.6,23094,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625828,358662.00
04/07/2019 04:30,2,0.000,ALERT,213.06,297.87,60.022,1554625804,"201051344000651","174011545737251",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,1248653.1,1248653.1,23068,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625830,358663.00
04/07/2019 04:30,2,0.000,ALERT,213.29,300.87,60.038,1554625804,"201051344000594","174011545737251",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,1262459.2,1262459.2,46896,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625832,358664.00
04/07/2019 04:30,2,0.000,ALERT,213.51,300.27,60.033,1554625804,"201051344000469","174011545737251",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,1241095.7,1241095.7,15188,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625834,358665.00
04/07/2019 04:30,2,0.000,ALERT,213.06,298.77,60.033,1554625804,"201051344000585","174011545737251",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,1261697.0,1261697.0,23124,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625835,358666.00
04/07/2019 04:30,2,0.000,ALERT,213.96,300.27,60.022,1554625804,"201051344000853","174011545737251",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,1264494.3,1264494.3,14787,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625837,358667.00
04/07/2019 04:30,2,0.000,ALERT,213.06,298.77,60.059,1554625804,"201051344001145","174011545737251",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,1264269.7,1264269.7,23040,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554625839,358668.00
04/07/2019 04:30,2,0.000,ALERT,213.06,298.47,60.028,1554625804,"201051344000438","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1256967.5,1256967.5,23075,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625841,358669.00
04/07/2019 04:30,2,0.000,ALERT,212.61,298.47,60.017,1554625804,"201051344001135","174011545737251",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,1243916.1,1243916.1,23029,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554625843,358670.00
04/07/2019 04:30,2,0.000,ALERT,213.29,300.27,60.028,1554625804,"201051344000983","174011545737251",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,1262648.2,1262648.2,14788,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554625845,358671.00
04/07/2019 04:30,2,0.000,ALERT,213.06,298.47,60.033,1554625804,"201051344001203","174011545737251",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,1251655.1,1251655.1,23082,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625846,358672.00
04/07/2019 04:30,2,0.000,ALERT,212.83,299.07,60.006,1554625804,"201051344001230","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1248643.0,1248643.0,22898,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625848,358673.00
04/07/2019 04:30,2,0.000,ALERT,212.61,298.47,60.028,1554625804,"201051344000646","174011545737251",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,1241597.7,1241597.7,23049,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625850,358674.00
04/07/2019 04:30,2,0.000,ALERT,213.74,299.97,60.028,1554625804,"201051344000867","174011545737251",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,1239890.1,1239890.1,46975,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625852,358675.00
04/07/2019 04:30,2,0.000,ALERT,213.96,299.97,60.038,1554625804,"201051344000633","174011545737251",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,1238724.4,1238724.4,47022,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625854,358676.00
04/07/2019 04:30,2,0.000,ALERT,212.61,298.47,59.985,1554625804,"201051344000955","174011545737251",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,1261377.1,1261377.1,23070,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625856,358677.00
04/07/2019 04:30,2,0.000,ALERT,213.51,299.67,60.017,1554625804,"201051344000648","174011545737251",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,1252575.2,1252575.2,46531,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625857,358678.00
04/07/2019 04:30,2,0.000,ALERT,213.96,300.27,60.017,1554625804,"201051344000645","174011545737251",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,1257370.8,1257370.8,46492,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554625859,358679.00
04/07/2019 04:30,2,0.000,ALERT,213.51,300.87,60.017,1554625804,"201051344000569","174011545737251",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,1273401.2,1273401.2,14707,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554625861,358680.00
04/07/2019 04:30,2,0.000,ALERT,213.74,299.97,60.017,1554625804,"179051228000119","174011545737251",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,60613.3,60613.3,14793,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554625863,358681.00
04/07/2019 04:45,2,0.000,ALERT,213.29,300.87,60.001,1554626704,"201051344000579","174011545737251",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,1273081.8,1273081.8,15159,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626706,358682.00
04/07/2019 04:45,2,0.000,ALERT,212.83,297.57,60.001,1554626704,"201051344001025","174011545737251",0.00,4.00,0,294.56,300.87,0.0,0.0,0.000,1255503.1,1255503.1,23086,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554626708,358683.00
04/07/2019 04:45,2,0.000,ALERT,213.06,298.17,59.996,1554626704,"201051344001093","174011545737251",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,1239587.6,1239587.6,23116,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626710,358684.00
04/07/2019 04:45,2,0.000,ALERT,213.29,300.27,59.996,1554626704,"201051344000458","174011545737251",0.00,6.00,0,296.36,302.68,0.0,0.0,0.000,1256448.7,1256448.7,14904,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554626712,358685.00
04/07/2019 04:45,2,0.000,ALERT,212.83,298.77,60.001,1554626704,"201051344000890","174011545737251",0.00,5.00,0,295.46,301.47,0.0,0.0,0.000,1254097.5,1254097.5,23035,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626714,358686.00
04/07/2019 04:45,2,0.000,ALERT,213.06,299.97,59.996,1554626704,"201051344000988","174011545737251",0.00,5.00,0,293.96,301.77,0.0,0.0,0.000,971137.5,971137.5,15226,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626716,358687.00
04/07/2019 04:45,2,0.000,ALERT,213.51,299.07,59.975,1554626704,"201051344000582","174011545737251",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,1233295.2,1233295.2,23007,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626717,358688.00
04/07/2019 04:45,2,0.000,ALERT,213.29,300.57,59.996,1554626704,"201051344000868","174011545737251",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,1241564.7,1241564.7,46957,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626719,358689.00
04/07/2019 04:45,2,0.000,ALERT,213.96,300.87,59.996,1554626704,"201051344000576","174011545737251",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,1259759.6,1259759.6,18986,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554626721,358690.00
04/07/2019 04:45,2,0.000,ALERT,213.29,299.97,59.996,1554626704,"201051344001158","174011545737251",0.00,4.00,0,296.06,301.77,0.0,0.0,0.000,1236586.9,1236586.9,15215,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554626723,358691.00
04/07/2019 04:45,2,0.000,ALERT,213.06,297.57,60.001,1554626704,"201051344000917","174011545737251",0.00,6.00,0,293.66,299.67,0.0,0.0,0.000,1251407.3,1251407.3,22883,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554626725,358692.00
04/07/2019 04:45,2,0.000,ALERT,213.29,297.87,59.996,1554626704,"201051344000417","174011545737251",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,1005758.7,1005758.7,23075,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626726,358693.00
04/07/2019 04:45,2,0.000,ALERT,213.29,298.47,60.001,1554626704,"201051344000685","174011545737251",0.00,5.00,0,294.86,299.97,0.0,0.0,0.000,1255932.6,1255932.6,23096,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554626728,358694.00
04/07/2019 04:45,2,0.000,ALERT,213.06,297.57,60.006,1554626704,"201051344000651","174011545737251",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,1248653.1,1248653.1,23070,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554626730,358695.00
04/07/2019 04:45,2,0.000,ALERT,213.06,300.87,60.049,1554626704,"201051344000594","174011545737251",0.00,4.50,0,296.06,302.37,0.0,0.0,0.000,1262459.2,1262459.2,46898,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554626732,358696.00
04/07/2019 04:45,2,0.000,ALERT,213.29,299.97,60.012,1554626704,"201051344000469","174011545737251",0.00,4.00,0,295.46,301.77,0.0,0.0,0.000,1241095.7,1241095.7,15190,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554626734,358697.00
04/07/2019 04:45,2,0.000,ALERT,213.29,298.47,59.969,1554626704,"201051344000585","174011545737251",0.00,5.00,0,294.56,300.27,0.0,0.0,0.000,1261697.0,1261697.0,23126,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554626736,358698.00
04/07/2019 04:45,2,0.000,ALERT,213.96,300.27,59.990,1554626704,"201051344000853","174011545737251",0.00,4.50,0,296.36,302.07,0.0,0.0,0.000,1264494.3,1264494.3,14789,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626738,358699.00
04/07/2019 04:45,2,0.000,ALERT,213.29,298.77,60.012,1554626704,"201051344001145","174011545737251",0.00,4.50,0,295.46,301.17,0.0,0.0,0.000,1264269.7,1264269.7,23042,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554626739,358700.00
04/07/2019 04:45,2,0.000,ALERT,213.29,298.47,60.017,1554626704,"201051344000438","174011545737251",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,1256967.5,1256967.5,23077,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626741,358701.00
04/07/2019 04:45,2,0.000,ALERT,212.83,298.47,60.017,1554626704,"201051344001135","174011545737251",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,1243916.1,1243916.1,23031,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626743,358702.00
04/07/2019 04:45,2,0.000,ALERT,213.29,300.57,60.022,1554626704,"201051344000983","174011545737251",0.00,5.00,0,296.66,302.37,0.0,0.0,0.000,1262648.2,1262648.2,14790,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554626745,358703.00
04/07/2019 04:45,2,0.000,ALERT,213.29,298.17,60.028,1554626704,"201051344001203","174011545737251",0.00,4.50,0,294.86,301.77,0.0,0.0,0.000,1251655.1,1251655.1,23084,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626747,358704.00
04/07/2019 04:45,2,0.000,ALERT,213.06,298.77,60.022,1554626704,"201051344001230","174011545737251",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,1248643.0,1248643.0,22900,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626748,358705.00
04/07/2019 04:45,2,0.000,ALERT,212.83,298.17,60.033,1554626704,"201051344000646","174011545737251",0.00,4.50,0,294.26,299.97,0.0,0.0,0.000,1241597.7,1241597.7,23051,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626750,358706.00
04/07/2019 04:45,2,0.000,ALERT,213.74,299.97,60.028,1554626704,"201051344000867","174011545737251",0.00,5.50,0,295.76,302.07,0.0,0.0,0.000,1239890.1,1239890.1,46977,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626752,358707.00
04/07/2019 04:45,2,0.000,ALERT,213.96,299.97,60.006,1554626704,"201051344000633","174011545737251",0.00,4.50,0,294.86,301.47,0.0,0.0,0.000,1238724.4,1238724.4,47024,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626754,358708.00
04/07/2019 04:45,2,0.000,ALERT,212.83,298.47,60.033,1554626704,"201051344000955","174011545737251",0.00,4.50,0,294.86,300.27,0.0,0.0,0.000,1261377.1,1261377.1,23072,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626756,358709.00
04/07/2019 04:45,2,0.000,ALERT,213.29,299.67,60.028,1554626704,"201051344000648","174011545737251",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,1252575.2,1252575.2,46533,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554626758,358710.00
04/07/2019 04:45,2,0.000,ALERT,213.74,300.27,60.038,1554626704,"201051344000645","174011545737251",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,1257370.8,1257370.8,46494,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554626759,358711.00
04/07/2019 04:45,2,0.000,ALERT,213.51,300.87,60.043,1554626704,"201051344000569","174011545737251",0.00,5.00,0,296.96,302.98,0.0,0.0,0.000,1273401.2,1273401.2,14709,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554626761,358712.00
04/07/2019 04:45,2,0.000,ALERT,213.74,299.97,60.028,1554626704,"179051228000119","174011545737251",0.00,6.70,0,295.16,301.47,0.0,0.0,0.000,60613.3,60613.3,14795,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554626763,358713.00
04/07/2019 05:00,2,0.000,ALERT,213.51,301.17,60.012,1554627604,"201051344000579","174011545737251",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,1273081.8,1273081.8,15161,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627606,358714.00
04/07/2019 05:00,2,0.000,ALERT,212.83,297.87,60.033,1554627604,"201051344001025","174011545737251",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,1255503.1,1255503.1,23088,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627608,358715.00
04/07/2019 05:00,2,0.000,ALERT,213.29,298.77,60.006,1554627604,"201051344001093","174011545737251",0.00,5.50,0,296.36,299.67,0.0,0.0,0.000,1239587.6,1239587.6,23118,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554627610,358716.00
04/07/2019 05:00,2,0.000,ALERT,213.29,300.57,60.017,1554627604,"201051344000458","174011545737251",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,1256448.7,1256448.7,14906,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627612,358717.00
04/07/2019 05:00,2,0.000,ALERT,212.83,298.77,60.001,1554627604,"201051344000890","174011545737251",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,1254097.5,1254097.5,23037,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627614,358718.00
04/07/2019 05:00,2,0.000,ALERT,213.29,300.27,60.022,1554627604,"201051344000988","174011545737251",0.00,5.00,0,295.76,301.77,0.0,0.0,0.000,971137.5,971137.5,15228,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554627616,358719.00
04/07/2019 05:00,2,0.000,ALERT,213.51,299.37,60.012,1554627604,"201051344000582","174011545737251",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,1233295.2,1233295.2,23009,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554627618,358720.00
04/07/2019 05:00,2,0.000,ALERT,213.29,300.87,60.017,1554627604,"201051344000868","174011545737251",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,1241564.7,1241564.7,46959,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627620,358721.00
04/07/2019 05:00,2,0.000,ALERT,213.74,300.87,60.017,1554627604,"201051344000576","174011545737251",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,1259759.6,1259759.6,18988,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627621,358722.00
04/07/2019 05:00,2,0.000,ALERT,213.29,300.27,60.017,1554627604,"201051344001158","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1236586.9,1236586.9,15217,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627623,358723.00
04/07/2019 05:00,2,0.000,ALERT,213.06,297.57,60.017,1554627604,"201051344000917","174011545737251",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,1251407.3,1251407.3,22885,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627625,358724.00
04/07/2019 05:00,2,0.000,ALERT,213.06,297.87,60.017,1554627604,"201051344000417","174011545737251",0.00,5.00,0,296.06,299.37,0.0,0.0,0.000,1005758.7,1005758.7,23077,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627627,358725.00
04/07/2019 05:00,2,0.000,ALERT,213.51,298.77,60.022,1554627604,"201051344000685","174011545737251",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,1255932.6,1255932.6,23098,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627629,358726.00
04/07/2019 05:00,2,0.000,ALERT,213.29,297.87,60.022,1554627604,"201051344000651","174011545737251",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,1248653.1,1248653.1,23072,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627630,358727.00
04/07/2019 05:00,2,0.000,ALERT,213.06,300.87,60.028,1554627604,"201051344000594","174011545737251",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,1262459.2,1262459.2,46900,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627632,358728.00
04/07/2019 05:00,2,0.000,ALERT,213.51,300.27,60.028,1554627604,"201051344000469","174011545737251",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,1241095.7,1241095.7,15192,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554627634,358729.00
04/07/2019 05:00,2,0.000,ALERT,213.29,298.77,60.017,1554627604,"201051344000585","174011545737251",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,1261697.0,1261697.0,23128,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554627636,358730.00
04/07/2019 05:00,2,0.000,ALERT,213.96,300.27,60.028,1554627604,"201051344000853","174011545737251",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,1264494.3,1264494.3,14791,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627638,358731.00
04/07/2019 05:00,2,0.000,ALERT,213.29,298.77,60.028,1554627604,"201051344001145","174011545737251",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,1264269.7,1264269.7,23044,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627640,358732.00
04/07/2019 05:00,2,0.000,ALERT,213.29,298.47,60.033,1554627604,"201051344000438","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1256967.5,1256967.5,23079,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627641,358733.00
04/07/2019 05:00,2,0.000,ALERT,212.83,298.47,60.033,1554627604,"201051344001135","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1243916.1,1243916.1,23033,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627643,358734.00
04/07/2019 05:00,2,0.000,ALERT,213.29,300.57,60.028,1554627604,"201051344000983","174011545737251",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,1262648.2,1262648.2,14792,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627645,358735.00
04/07/2019 05:00,2,0.000,ALERT,213.06,298.17,60.028,1554627604,"201051344001203","174011545737251",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,1251655.1,1251655.1,23086,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627647,358736.00
04/07/2019 05:00,2,0.000,ALERT,213.06,299.07,60.006,1554627604,"201051344001230","174011545737251",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,1248643.0,1248643.0,22902,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627649,358737.00
04/07/2019 05:00,2,0.000,ALERT,212.61,298.17,60.017,1554627604,"201051344000646","174011545737251",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,1241597.7,1241597.7,23053,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554627651,358738.00
04/07/2019 05:00,2,0.000,ALERT,213.51,299.97,60.038,1554627604,"201051344000867","174011545737251",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,1239890.1,1239890.1,46979,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554627653,358739.00
04/07/2019 05:00,2,0.000,ALERT,213.96,300.27,60.022,1554627604,"201051344000633","174011545737251",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,1238724.4,1238724.4,47026,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627654,358740.00
04/07/2019 05:00,2,0.000,ALERT,212.61,298.77,60.022,1554627604,"201051344000955","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1261377.1,1261377.1,23074,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627656,358741.00
04/07/2019 05:00,2,0.000,ALERT,213.51,299.97,60.022,1554627604,"201051344000648","174011545737251",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,1252575.2,1252575.2,46535,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554627658,358742.00
04/07/2019 05:00,2,0.000,ALERT,213.74,300.27,60.028,1554627604,"201051344000645","174011545737251",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,1257370.8,1257370.8,46496,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554627660,358743.00
04/07/2019 05:00,2,0.000,ALERT,213.29,301.17,60.022,1554627604,"201051344000569","174011545737251",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,1273401.2,1273401.2,14711,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554627662,358744.00
04/07/2019 05:00,2,0.000,ALERT,213.74,299.97,60.022,1554627604,"179051228000119","174011545737251",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,60613.3,60613.3,14797,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554627664,358745.00
04/07/2019 05:15,2,0.000,ALERT,213.29,300.87,60.017,1554628504,"201051344000579","174011545737251",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,1273081.8,1273081.8,15163,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628506,358746.00
04/07/2019 05:15,2,0.000,ALERT,212.83,297.26,60.022,1554628504,"201051344001025","174011545737251",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,1255503.1,1255503.1,23090,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628508,358747.00
04/07/2019 05:15,2,0.000,ALERT,213.06,297.87,60.012,1554628504,"201051344001093","174011545737251",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,1239587.6,1239587.6,23120,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554628510,358748.00
04/07/2019 05:15,2,0.000,ALERT,213.06,300.27,60.017,1554628504,"201051344000458","174011545737251",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,1256448.7,1256448.7,14908,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628512,358749.00
04/07/2019 05:15,2,0.000,ALERT,212.83,298.17,60.012,1554628504,"201051344000890","174011545737251",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,1254097.5,1254097.5,23039,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628514,358750.00
04/07/2019 05:15,2,0.000,ALERT,212.83,299.97,60.043,1554628504,"201051344000988","174011545737251",0.00,5.00,0,295.76,301.77,0.0,0.0,0.000,971137.5,971137.5,15230,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628516,358751.00
04/07/2019 05:15,2,0.000,ALERT,213.51,298.77,60.006,1554628504,"201051344000582","174011545737251",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,1233295.2,1233295.2,23011,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554628517,358752.00
04/07/2019 05:15,2,0.000,ALERT,213.06,300.57,60.012,1554628504,"201051344000868","174011545737251",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,1241564.7,1241564.7,46961,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628519,358753.00
04/07/2019 05:15,2,0.000,ALERT,213.51,300.57,60.006,1554628504,"201051344000576","174011545737251",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,1259759.6,1259759.6,18990,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628521,358754.00
04/07/2019 05:15,2,0.000,ALERT,213.29,299.97,60.001,1554628504,"201051344001158","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1236586.9,1236586.9,15219,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628523,358755.00
04/07/2019 05:15,2,0.000,ALERT,213.29,297.26,59.996,1554628504,"201051344000917","174011545737251",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,1251407.3,1251407.3,22887,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554628525,358756.00
04/07/2019 05:15,2,0.000,ALERT,213.29,297.26,59.969,1554628504,"201051344000417","174011545737251",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,1005758.7,1005758.7,23079,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628527,358757.00
04/07/2019 05:15,2,0.000,ALERT,213.29,297.87,59.996,1554628504,"201051344000685","174011545737251",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,1255932.6,1255932.6,23100,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554628528,358758.00
04/07/2019 05:15,2,0.000,ALERT,213.06,296.66,59.980,1554628504,"201051344000651","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1248653.1,1248653.1,23074,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628530,358759.00
04/07/2019 05:15,2,0.000,ALERT,212.83,300.57,59.985,1554628504,"201051344000594","174011545737251",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,1262459.2,1262459.2,46902,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628532,358760.00
04/07/2019 05:15,2,0.000,ALERT,213.06,299.97,59.996,1554628504,"201051344000469","174011545737251",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,1241095.7,1241095.7,15194,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554628534,358761.00
04/07/2019 05:15,2,0.000,ALERT,213.06,297.57,59.985,1554628504,"201051344000585","174011545737251",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,1261697.0,1261697.0,23130,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628536,358762.00
04/07/2019 05:15,2,0.000,ALERT,213.74,299.97,59.980,1554628504,"201051344000853","174011545737251",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,1264494.3,1264494.3,14793,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628537,358763.00
04/07/2019 05:15,2,0.000,ALERT,213.29,298.17,60.028,1554628504,"201051344001145","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1264269.7,1264269.7,23046,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628539,358764.00
04/07/2019 05:15,2,0.000,ALERT,213.06,297.87,59.953,1554628504,"201051344000438","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1256967.5,1256967.5,23081,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628541,358765.00
04/07/2019 05:15,2,0.000,ALERT,212.61,297.57,59.990,1554628504,"201051344001135","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1243916.1,1243916.1,23035,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554628543,358766.00
04/07/2019 05:15,2,0.000,ALERT,213.06,300.27,60.001,1554628504,"201051344000983","174011545737251",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,1262648.2,1262648.2,14794,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554628545,358767.00
04/07/2019 05:15,2,0.000,ALERT,213.06,297.57,60.006,1554628504,"201051344001203","174011545737251",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,1251655.1,1251655.1,23088,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554628546,358768.00
04/07/2019 05:15,2,0.000,ALERT,213.06,298.17,59.996,1554628504,"201051344001230","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1248643.0,1248643.0,22904,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628548,358769.00
04/07/2019 05:15,2,0.000,ALERT,212.83,297.87,60.006,1554628504,"201051344000646","174011545737251",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,1241597.7,1241597.7,23055,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628550,358770.00
04/07/2019 05:15,2,0.000,ALERT,213.29,299.37,59.975,1554628504,"201051344000867","174011545737251",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,1239890.1,1239890.1,46981,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628552,358771.00
04/07/2019 05:15,2,0.000,ALERT,213.96,299.67,60.012,1554628504,"201051344000633","174011545737251",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,1238724.4,1238724.4,47028,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628554,358772.00
04/07/2019 05:15,2,0.000,ALERT,212.61,297.87,59.964,1554628504,"201051344000955","174011545737251",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,1261377.1,1261377.1,23076,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628556,358773.00
04/07/2019 05:15,2,0.000,ALERT,213.29,299.07,59.969,1554628504,"201051344000648","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1252575.2,1252575.2,46537,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554628557,358774.00
04/07/2019 05:15,2,0.000,ALERT,213.74,299.67,60.006,1554628504,"201051344000645","174011545737251",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,1257370.8,1257370.8,46498,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554628559,358775.00
04/07/2019 05:15,2,0.000,ALERT,213.06,300.27,59.996,1554628504,"201051344000569","174011545737251",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,1273401.2,1273401.2,14713,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554628561,358776.00
04/07/2019 05:15,2,0.000,ALERT,213.51,299.67,60.001,1554628504,"179051228000119","174011545737251",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,60613.3,60613.3,14799,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554628563,358777.00
04/07/2019 05:30,2,0.000,ALERT,213.06,300.57,60.022,1554629404,"201051344000579","174011545737251",0.00,5.00,0,287.65,302.68,0.0,0.0,0.000,1273081.8,1273081.8,15165,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629406,358778.00
04/07/2019 05:30,2,0.000,ALERT,213.06,297.57,60.017,1554629404,"201051344001025","174011545737251",0.00,4.00,0,284.04,300.27,0.0,0.0,0.000,1255503.1,1255503.1,23092,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554629408,358779.00
04/07/2019 05:30,2,0.000,ALERT,213.29,298.17,60.006,1554629404,"201051344001093","174011545737251",0.00,6.00,0,284.94,299.67,0.0,0.0,0.000,1239587.6,1239587.6,23122,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554629410,358780.00
04/07/2019 05:30,2,0.000,ALERT,213.29,300.27,60.012,1554629404,"201051344000458","174011545737251",0.00,6.30,0,287.05,302.68,0.0,0.0,0.000,1256448.7,1256448.7,14910,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629411,358781.00
04/07/2019 05:30,2,0.000,ALERT,213.06,298.47,60.001,1554629404,"201051344000890","174011545737251",0.00,5.50,0,285.24,300.57,0.0,0.0,0.000,1254097.5,1254097.5,23041,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554629413,358782.00
04/07/2019 05:30,2,0.000,ALERT,213.06,299.67,60.017,1554629404,"201051344000988","174011545737251",0.00,5.00,0,284.34,301.77,0.0,0.0,0.000,971137.5,971137.5,15232,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554629415,358783.00
04/07/2019 05:30,2,0.000,ALERT,213.74,299.37,60.017,1554629404,"201051344000582","174011545737251",0.00,4.50,0,285.84,300.57,0.0,0.0,0.000,1233295.2,1233295.2,23013,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629417,358784.00
04/07/2019 05:30,2,0.000,ALERT,213.06,300.57,59.980,1554629404,"201051344000868","174011545737251",0.00,5.00,0,287.65,302.68,0.0,0.0,0.000,1241564.7,1241564.7,46963,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629419,358785.00
04/07/2019 05:30,2,0.000,ALERT,213.74,300.57,60.022,1554629404,"201051344000576","174011545737251",0.00,4.50,0,287.05,302.37,0.0,0.0,0.000,1259759.6,1259759.6,18992,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629421,358786.00
04/07/2019 05:30,2,0.000,ALERT,213.29,299.97,59.990,1554629404,"201051344001158","174011545737251",0.00,4.00,0,286.44,301.47,0.0,0.0,0.000,1236586.9,1236586.9,15221,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629422,358787.00
04/07/2019 05:30,2,0.000,ALERT,213.29,297.57,60.006,1554629404,"201051344000917","174011545737251",0.00,6.00,0,284.04,299.37,0.0,0.0,0.000,1251407.3,1251407.3,22889,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554629424,358788.00
04/07/2019 05:30,2,0.000,ALERT,213.29,297.57,60.017,1554629404,"201051344000417","174011545737251",0.00,5.00,0,284.34,299.07,0.0,0.0,0.000,1005758.7,1005758.7,23081,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629426,358789.00
04/07/2019 05:30,2,0.000,ALERT,213.51,298.17,60.022,1554629404,"201051344000685","174011545737251",0.00,5.00,0,284.94,299.67,0.0,0.0,0.000,1255932.6,1255932.6,23102,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629428,358790.00
04/07/2019 05:30,2,0.000,ALERT,213.29,297.57,60.012,1554629404,"201051344000651","174011545737251",0.00,4.00,0,284.04,299.07,0.0,0.0,0.000,1248653.1,1248653.1,23076,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629430,358791.00
04/07/2019 05:30,2,0.000,ALERT,213.06,300.57,60.017,1554629404,"201051344000594","174011545737251",0.00,4.50,0,286.44,302.37,0.0,0.0,0.000,1262459.2,1262459.2,46904,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629431,358792.00
04/07/2019 05:30,2,0.000,ALERT,213.29,299.97,60.028,1554629404,"201051344000469","174011545737251",0.00,4.00,0,285.84,301.77,0.0,0.0,0.000,1241095.7,1241095.7,15196,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554629433,358793.00
04/07/2019 05:30,2,0.000,ALERT,213.29,298.47,60.012,1554629404,"201051344000585","174011545737251",0.00,5.00,0,284.64,299.97,0.0,0.0,0.000,1261697.0,1261697.0,23132,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629435,358794.00
04/07/2019 05:30,2,0.000,ALERT,213.74,299.97,60.017,1554629404,"201051344000853","174011545737251",0.00,4.50,0,287.05,302.07,0.0,0.0,0.000,1264494.3,1264494.3,14795,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629437,358795.00
04/07/2019 05:30,2,0.000,ALERT,213.51,298.47,60.012,1554629404,"201051344001145","174011545737251",0.00,4.50,0,284.94,300.27,0.0,0.0,0.000,1264269.7,1264269.7,23048,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629439,358796.00
04/07/2019 05:30,2,0.000,ALERT,213.29,298.17,60.012,1554629404,"201051344000438","174011545737251",0.00,4.50,0,284.94,299.97,0.0,0.0,0.000,1256967.5,1256967.5,23083,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554629441,358797.00
04/07/2019 05:30,2,0.000,ALERT,212.83,298.17,60.012,1554629404,"201051344001135","174011545737251",0.00,4.50,0,284.94,300.27,0.0,0.0,0.000,1243916.1,1243916.1,23037,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629442,358798.00
