ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 05:30,2,0.000,ALERT,213.29,299.97,60.012,1554629404,"201051344000983","174011545737251",0.00,5.00,0,287.05,302.37,0.0,0.0,0.000,1262648.2,1262648.2,14796,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629444,358799.00
04/07/2019 05:30,2,0.000,ALERT,213.06,297.87,60.028,1554629404,"201051344001203","174011545737251",0.00,4.50,0,284.34,301.17,0.0,0.0,0.000,1251655.1,1251655.1,23090,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629446,358800.00
04/07/2019 05:30,2,0.000,ALERT,213.06,298.47,60.001,1554629404,"201051344001230","174011545737251",0.00,5.00,0,285.24,299.97,0.0,0.0,0.000,1248643.0,1248643.0,22906,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554629448,358801.00
04/07/2019 05:30,2,0.000,ALERT,212.83,298.17,60.006,1554629404,"201051344000646","174011545737251",0.00,4.50,0,284.64,299.37,0.0,0.0,0.000,1241597.7,1241597.7,23057,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629450,358802.00
04/07/2019 05:30,2,0.000,ALERT,213.51,299.67,60.022,1554629404,"201051344000867","174011545737251",0.00,5.50,0,286.14,302.37,0.0,0.0,0.000,1239890.1,1239890.1,46983,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629452,358803.00
04/07/2019 05:30,2,0.000,ALERT,213.96,299.67,60.006,1554629404,"201051344000633","174011545737251",0.00,4.50,0,285.24,301.47,0.0,0.0,0.000,1238724.4,1238724.4,47030,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554629453,358804.00
04/07/2019 05:30,2,0.000,ALERT,212.61,298.17,60.001,1554629404,"201051344000955","174011545737251",0.00,5.00,0,284.64,299.67,0.0,0.0,0.000,1261377.1,1261377.1,23078,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629455,358805.00
04/07/2019 05:30,2,0.000,ALERT,213.29,299.37,59.990,1554629404,"201051344000648","174011545737251",0.00,4.00,0,286.44,301.77,0.0,0.0,0.000,1252575.2,1252575.2,46539,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554629457,358806.00
04/07/2019 05:30,2,0.000,ALERT,213.51,299.97,60.001,1554629404,"201051344000645","174011545737251",0.00,5.50,0,286.74,301.77,0.0,0.0,0.000,1257370.8,1257370.8,46500,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554629459,358807.00
04/07/2019 05:30,2,0.000,ALERT,213.29,300.57,60.006,1554629404,"201051344000569","174011545737251",0.00,5.00,0,287.65,302.68,0.0,0.0,0.000,1273401.2,1273401.2,14715,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554629461,358808.00
04/07/2019 05:30,2,0.000,ALERT,213.74,299.67,60.001,1554629404,"179051228000119","174011545737251",0.00,6.70,0,285.84,301.47,0.0,0.0,0.000,60613.3,60613.3,14801,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554629463,358809.00
04/07/2019 05:45,2,0.000,ALERT,213.29,300.87,59.980,1554630304,"201051344000579","174011545737251",0.00,5.00,0,296.96,303.28,0.0,0.0,0.000,1273081.8,1273081.8,15167,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630306,358810.00
04/07/2019 05:45,2,0.000,ALERT,213.06,297.26,60.022,1554630304,"201051344001025","174011545737251",0.00,4.00,0,293.66,299.97,0.0,0.0,0.000,1255503.1,1255503.1,23094,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630308,358811.00
04/07/2019 05:45,2,0.000,ALERT,213.06,297.87,60.017,1554630304,"201051344001093","174011545737251",0.00,6.00,0,293.96,299.37,0.0,0.0,0.000,1239587.6,1239587.6,23124,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630310,358812.00
04/07/2019 05:45,2,0.000,ALERT,213.29,299.97,60.017,1554630304,"201051344000458","174011545737251",0.00,6.30,0,296.36,303.28,0.0,0.0,0.000,1256448.7,1256448.7,14912,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554630312,358813.00
04/07/2019 05:45,2,0.000,ALERT,213.06,298.17,60.012,1554630304,"201051344000890","174011545737251",0.00,5.50,0,294.56,300.57,0.0,0.0,0.000,1254097.5,1254097.5,23043,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554630314,358814.00
04/07/2019 05:45,2,0.000,ALERT,213.06,299.97,60.054,1554630304,"201051344000988","174011545737251",0.00,5.50,0,293.96,302.07,0.0,0.0,0.000,971137.5,971137.5,15234,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630316,358815.00
04/07/2019 05:45,2,0.000,ALERT,213.51,298.77,60.006,1554630304,"201051344000582","174011545737251",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,1233295.2,1233295.2,23015,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630317,358816.00
04/07/2019 05:45,2,0.000,ALERT,213.29,300.57,60.033,1554630304,"201051344000868","174011545737251",0.00,5.00,0,296.96,303.28,0.0,0.0,0.000,1241564.7,1241564.7,46965,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630319,358817.00
04/07/2019 05:45,2,0.000,ALERT,213.74,300.57,60.006,1554630304,"201051344000576","174011545737251",0.00,5.00,0,296.36,302.68,0.0,0.0,0.000,1259759.6,1259759.6,18994,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630321,358818.00
04/07/2019 05:45,2,0.000,ALERT,213.51,299.97,60.006,1554630304,"201051344001158","174011545737251",0.00,4.00,0,295.76,302.07,0.0,0.0,0.000,1236586.9,1236586.9,15223,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554630323,358819.00
04/07/2019 05:45,2,0.000,ALERT,213.06,297.26,60.017,1554630304,"201051344000917","174011545737251",0.00,6.00,0,293.06,299.07,0.0,0.0,0.000,1251407.3,1251407.3,22891,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630325,358820.00
04/07/2019 05:45,2,0.000,ALERT,213.06,297.26,60.017,1554630304,"201051344000417","174011545737251",0.00,5.00,0,293.66,299.07,0.0,0.0,0.000,1005758.7,1005758.7,23083,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630326,358821.00
04/07/2019 05:45,2,0.000,ALERT,213.29,297.57,60.012,1554630304,"201051344000685","174011545737251",0.00,5.00,0,293.96,299.67,0.0,0.0,0.000,1255932.6,1255932.6,23104,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630328,358822.00
04/07/2019 05:45,2,0.000,ALERT,213.06,297.26,60.012,1554630304,"201051344000651","174011545737251",0.00,4.00,0,293.36,299.37,0.0,0.0,0.000,1248653.1,1248653.1,23078,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630330,358823.00
04/07/2019 05:45,2,0.000,ALERT,213.06,300.57,60.012,1554630304,"201051344000594","174011545737251",0.00,4.50,0,296.06,302.68,0.0,0.0,0.000,1262459.2,1262459.2,46906,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630332,358824.00
04/07/2019 05:45,2,0.000,ALERT,213.51,299.97,60.017,1554630304,"201051344000469","174011545737251",0.00,4.00,0,295.46,302.07,0.0,0.0,0.000,1241095.7,1241095.7,15198,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630334,358825.00
04/07/2019 05:45,2,0.000,ALERT,213.06,298.17,59.985,1554630304,"201051344000585","174011545737251",0.00,5.00,0,293.66,299.67,0.0,0.0,0.000,1261697.0,1261697.0,23134,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554630336,358826.00
04/07/2019 05:45,2,0.000,ALERT,213.96,299.97,60.022,1554630304,"201051344000853","174011545737251",0.00,4.50,0,296.36,302.68,0.0,0.0,0.000,1264494.3,1264494.3,14797,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630337,358827.00
04/07/2019 05:45,2,0.000,ALERT,213.29,298.17,60.022,1554630304,"201051344001145","174011545737251",0.00,4.50,0,294.56,300.57,0.0,0.0,0.000,1264269.7,1264269.7,23050,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630339,358828.00
04/07/2019 05:45,2,0.000,ALERT,213.06,297.87,60.033,1554630304,"201051344000438","174011545737251",0.00,4.50,0,294.26,299.97,0.0,0.0,0.000,1256967.5,1256967.5,23085,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630341,358829.00
04/07/2019 05:45,2,0.000,ALERT,212.83,297.87,60.028,1554630304,"201051344001135","174011545737251",0.00,5.00,0,294.26,300.27,0.0,0.0,0.000,1243916.1,1243916.1,23039,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630343,358830.00
04/07/2019 05:45,2,0.000,ALERT,213.29,300.27,60.028,1554630304,"201051344000983","174011545737251",0.00,5.50,0,296.66,302.98,0.0,0.0,0.000,1262648.2,1262648.2,14798,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630345,358831.00
04/07/2019 05:45,2,0.000,ALERT,213.06,297.26,60.028,1554630304,"201051344001203","174011545737251",0.00,4.50,0,293.96,301.17,0.0,0.0,0.000,1251655.1,1251655.1,23092,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630346,358832.00
04/07/2019 05:45,2,0.000,ALERT,212.83,298.17,60.038,1554630304,"201051344001230","174011545737251",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,1248643.0,1248643.0,22908,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630348,358833.00
04/07/2019 05:45,2,0.000,ALERT,212.83,297.87,60.028,1554630304,"201051344000646","174011545737251",0.00,4.50,0,293.66,299.37,0.0,0.0,0.000,1241597.7,1241597.7,23059,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554630350,358834.00
04/07/2019 05:45,2,0.000,ALERT,213.51,299.67,60.033,1554630304,"201051344000867","174011545737251",0.00,5.50,0,295.46,302.68,0.0,0.0,0.000,1239890.1,1239890.1,46985,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630352,358835.00
04/07/2019 05:45,2,0.000,ALERT,213.96,299.67,60.038,1554630304,"201051344000633","174011545737251",0.00,4.50,0,294.56,301.77,0.0,0.0,0.000,1238724.4,1238724.4,47032,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630354,358836.00
04/07/2019 05:45,2,0.000,ALERT,212.61,297.87,60.038,1554630304,"201051344000955","174011545737251",0.00,5.00,0,294.26,299.67,0.0,0.0,0.000,1261377.1,1261377.1,23080,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630355,358837.00
04/07/2019 05:45,2,0.000,ALERT,213.29,299.07,60.033,1554630304,"201051344000648","174011545737251",0.00,4.00,0,295.76,302.68,0.0,0.0,0.000,1252575.2,1252575.2,46541,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630357,358838.00
04/07/2019 05:45,2,0.000,ALERT,213.74,299.97,60.022,1554630304,"201051344000645","174011545737251",0.00,5.50,0,296.36,302.37,0.0,0.0,0.000,1257370.8,1257370.8,46502,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554630359,358839.00
04/07/2019 05:45,2,0.000,ALERT,213.29,300.57,60.001,1554630304,"201051344000569","174011545737251",0.00,5.00,0,296.96,303.28,0.0,0.0,0.000,1273401.2,1273401.2,14717,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554630361,358840.00
04/07/2019 05:45,2,0.000,ALERT,213.74,299.67,60.022,1554630304,"179051228000119","174011545737251",0.00,6.70,0,295.16,301.77,0.0,0.0,0.000,60613.3,60613.3,14803,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554630363,358841.00
04/07/2019 06:00,2,0.000,ALERT,213.06,300.27,60.022,1554631204,"201051344000579","174011545737251",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,1273081.8,1273081.8,15169,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631206,358842.00
04/07/2019 06:00,2,0.000,ALERT,212.38,297.26,60.017,1554631204,"201051344001025","174011545737251",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,1255503.1,1255503.1,23096,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631208,358843.00
04/07/2019 06:00,2,0.000,ALERT,212.38,297.87,60.017,1554631204,"201051344001093","174011545737251",0.00,6.00,0,296.06,299.37,0.0,0.0,0.000,1239587.6,1239587.6,23126,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631210,358844.00
04/07/2019 06:00,2,0.000,ALERT,212.61,299.37,60.038,1554631204,"201051344000458","174011545737251",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,1256448.7,1256448.7,14914,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631211,358845.00
04/07/2019 06:00,2,0.000,ALERT,212.16,297.87,60.012,1554631204,"201051344000890","174011545737251",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,1254097.5,1254097.5,23045,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631213,358846.00
04/07/2019 06:00,2,0.000,ALERT,212.83,299.37,60.022,1554631204,"201051344000988","174011545737251",0.00,5.00,0,295.16,301.47,0.0,0.0,0.000,971137.5,971137.5,15236,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554631215,358847.00
04/07/2019 06:00,2,0.000,ALERT,212.83,298.77,59.985,1554631204,"201051344000582","174011545737251",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,1233295.2,1233295.2,23017,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631217,358848.00
04/07/2019 06:00,2,0.000,ALERT,213.06,300.57,60.022,1554631204,"201051344000868","174011545737251",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,1241564.7,1241564.7,46967,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554631219,358849.00
04/07/2019 06:00,2,0.000,ALERT,213.74,300.57,60.017,1554631204,"201051344000576","174011545737251",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,1259759.6,1259759.6,18996,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631221,358850.00
04/07/2019 06:00,2,0.000,ALERT,213.29,299.67,60.017,1554631204,"201051344001158","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1236586.9,1236586.9,15225,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631222,358851.00
04/07/2019 06:00,2,0.000,ALERT,212.61,297.57,60.006,1554631204,"201051344000917","174011545737251",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,1251407.3,1251407.3,22893,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631224,358852.00
04/07/2019 06:00,2,0.000,ALERT,212.61,297.26,60.012,1554631204,"201051344000417","174011545737251",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,1005758.7,1005758.7,23085,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631226,358853.00
04/07/2019 06:00,2,0.000,ALERT,212.61,297.87,60.022,1554631204,"201051344000685","174011545737251",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,1255932.6,1255932.6,23106,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631228,358854.00
04/07/2019 06:00,2,0.000,ALERT,212.61,297.26,60.006,1554631204,"201051344000651","174011545737251",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,1248653.1,1248653.1,23080,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631230,358855.00
04/07/2019 06:00,2,0.000,ALERT,212.83,300.57,60.006,1554631204,"201051344000594","174011545737251",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,1262459.2,1262459.2,46908,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631231,358856.00
04/07/2019 06:00,2,0.000,ALERT,213.29,300.27,60.001,1554631204,"201051344000469","174011545737251",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,1241095.7,1241095.7,15200,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554631233,358857.00
04/07/2019 06:00,2,0.000,ALERT,212.61,298.17,60.017,1554631204,"201051344000585","174011545737251",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,1261697.0,1261697.0,23136,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631235,358858.00
04/07/2019 06:00,2,0.000,ALERT,213.74,299.67,59.990,1554631204,"201051344000853","174011545737251",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,1264494.3,1264494.3,14799,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631237,358859.00
04/07/2019 06:00,2,0.000,ALERT,212.83,298.17,59.996,1554631204,"201051344001145","174011545737251",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,1264269.7,1264269.7,23052,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554631239,358860.00
04/07/2019 06:00,2,0.000,ALERT,212.61,298.17,60.043,1554631204,"201051344000438","174011545737251",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,1256967.5,1256967.5,23087,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631241,358861.00
04/07/2019 06:00,2,0.000,ALERT,212.16,297.87,60.001,1554631204,"201051344001135","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1243916.1,1243916.1,23041,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631242,358862.00
04/07/2019 06:00,2,0.000,ALERT,213.06,299.97,59.985,1554631204,"201051344000983","174011545737251",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,1262648.2,1262648.2,14800,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554631244,358863.00
04/07/2019 06:00,2,0.000,ALERT,212.61,297.57,59.996,1554631204,"201051344001203","174011545737251",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,1251655.1,1251655.1,23094,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631246,358864.00
04/07/2019 06:00,2,0.000,ALERT,212.38,298.17,60.012,1554631204,"201051344001230","174011545737251",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,1248643.0,1248643.0,22910,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631248,358865.00
04/07/2019 06:00,2,0.000,ALERT,212.16,297.87,60.033,1554631204,"201051344000646","174011545737251",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,1241597.7,1241597.7,23061,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554631250,358866.00
04/07/2019 06:00,2,0.000,ALERT,213.29,299.67,60.006,1554631204,"201051344000867","174011545737251",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,1239890.1,1239890.1,46987,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631252,358867.00
04/07/2019 06:00,2,0.000,ALERT,213.74,299.37,60.001,1554631204,"201051344000633","174011545737251",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,1238724.4,1238724.4,47034,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631253,358868.00
04/07/2019 06:00,2,0.000,ALERT,212.16,297.87,59.996,1554631204,"201051344000955","174011545737251",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,1261377.1,1261377.1,23082,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631255,358869.00
04/07/2019 06:00,2,0.000,ALERT,213.29,299.07,59.990,1554631204,"201051344000648","174011545737251",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,1252575.2,1252575.2,46543,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631257,358870.00
04/07/2019 06:00,2,0.000,ALERT,213.51,299.67,60.028,1554631204,"201051344000645","174011545737251",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,1257370.8,1257370.8,46504,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631259,358871.00
04/07/2019 06:00,2,0.000,ALERT,213.29,300.57,60.017,1554631204,"201051344000569","174011545737251",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,1273401.2,1273401.2,14719,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554631261,358872.00
04/07/2019 06:00,2,0.000,ALERT,213.74,299.37,60.022,1554631204,"179051228000119","174011545737251",0.00,6.70,0,296.06,301.47,0.0,0.0,0.000,60613.3,60613.3,14805,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554631262,358873.00
04/07/2019 06:15,2,0.000,ALERT,213.06,300.57,59.975,1554632104,"201051344000579","174011545737251",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,1273081.8,1273081.8,15171,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554632106,358874.00
04/07/2019 06:15,2,0.000,ALERT,212.16,296.96,60.033,1554632104,"201051344001025","174011545737251",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,1255503.1,1255503.1,23098,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554632108,358875.00
04/07/2019 06:15,2,0.000,ALERT,212.38,297.57,60.001,1554632104,"201051344001093","174011545737251",0.00,6.00,0,295.46,299.07,0.0,0.0,0.000,1239587.6,1239587.6,23128,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632110,358876.00
04/07/2019 06:15,2,0.000,ALERT,212.83,299.67,60.001,1554632104,"201051344000458","174011545737251",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,1256448.7,1256448.7,14916,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632112,358877.00
04/07/2019 06:15,2,0.000,ALERT,212.16,297.57,60.001,1554632104,"201051344000890","174011545737251",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,1254097.5,1254097.5,23047,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632114,358878.00
04/07/2019 06:15,2,0.000,ALERT,212.61,299.37,60.006,1554632104,"201051344000988","174011545737251",0.00,5.00,0,294.86,300.87,0.0,0.0,0.000,971137.5,971137.5,15238,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632116,358879.00
04/07/2019 06:15,2,0.000,ALERT,212.61,298.47,60.017,1554632104,"201051344000582","174011545737251",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,1233295.2,1233295.2,23019,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554632117,358880.00
04/07/2019 06:15,2,0.000,ALERT,212.83,300.27,60.012,1554632104,"201051344000868","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1241564.7,1241564.7,46969,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632119,358881.00
04/07/2019 06:15,2,0.000,ALERT,213.29,299.97,60.001,1554632104,"201051344000576","174011545737251",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1259759.6,1259759.6,18998,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554632121,358882.00
04/07/2019 06:15,2,0.000,ALERT,212.83,299.37,60.017,1554632104,"201051344001158","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1236586.9,1236586.9,15227,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632123,358883.00
04/07/2019 06:15,2,0.000,ALERT,212.38,296.96,60.012,1554632104,"201051344000917","174011545737251",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,1251407.3,1251407.3,22895,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554632125,358884.00
04/07/2019 06:15,2,0.000,ALERT,212.38,296.66,60.006,1554632104,"201051344000417","174011545737251",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,1005758.7,1005758.7,23087,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632127,358885.00
04/07/2019 06:15,2,0.000,ALERT,212.61,297.57,59.969,1554632104,"201051344000685","174011545737251",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,1255932.6,1255932.6,23108,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632128,358886.00
04/07/2019 06:15,2,0.000,ALERT,212.38,296.36,60.033,1554632104,"201051344000651","174011545737251",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,1248653.1,1248653.1,23082,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554632130,358887.00
04/07/2019 06:15,2,0.000,ALERT,212.61,300.27,60.017,1554632104,"201051344000594","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1262459.2,1262459.2,46910,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554632132,358888.00
04/07/2019 06:15,2,0.000,ALERT,213.06,299.37,60.049,1554632104,"201051344000469","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1241095.7,1241095.7,15202,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632134,358889.00
04/07/2019 06:15,2,0.000,ALERT,212.38,297.57,60.017,1554632104,"201051344000585","174011545737251",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,1261697.0,1261697.0,23138,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632136,358890.00
04/07/2019 06:15,2,0.000,ALERT,213.51,299.67,60.017,1554632104,"201051344000853","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1264494.3,1264494.3,14801,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632138,358891.00
04/07/2019 06:15,2,0.000,ALERT,212.38,297.57,60.022,1554632104,"201051344001145","174011545737251",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,1264269.7,1264269.7,23054,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554632139,358892.00
04/07/2019 06:15,2,0.000,ALERT,212.38,297.26,60.017,1554632104,"201051344000438","174011545737251",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,1256967.5,1256967.5,23089,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554632141,358893.00
04/07/2019 06:15,2,0.000,ALERT,211.93,297.26,60.022,1554632104,"201051344001135","174011545737251",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,1243916.1,1243916.1,23043,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554632143,358894.00
04/07/2019 06:15,2,0.000,ALERT,212.83,299.97,60.022,1554632104,"201051344000983","174011545737251",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,1262648.2,1262648.2,14802,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554632145,358895.00
04/07/2019 06:15,2,0.000,ALERT,212.38,296.96,60.065,1554632104,"201051344001203","174011545737251",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,1251655.1,1251655.1,23096,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632147,358896.00
04/07/2019 06:15,2,0.000,ALERT,212.16,297.87,60.038,1554632104,"201051344001230","174011545737251",0.00,5.00,0,296.06,299.37,0.0,0.0,0.000,1248643.0,1248643.0,22912,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632149,358897.00
04/07/2019 06:15,2,0.000,ALERT,212.16,297.26,60.017,1554632104,"201051344000646","174011545737251",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,1241597.7,1241597.7,23063,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632151,358898.00
04/07/2019 06:15,2,0.000,ALERT,213.29,299.37,60.028,1554632104,"201051344000867","174011545737251",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,1239890.1,1239890.1,46989,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632152,358899.00
04/07/2019 06:15,2,0.000,ALERT,213.74,299.67,60.022,1554632104,"201051344000633","174011545737251",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,1238724.4,1238724.4,47036,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554632154,358900.00
04/07/2019 06:15,2,0.000,ALERT,211.93,297.57,60.033,1554632104,"201051344000955","174011545737251",0.00,4.50,0,295.76,299.07,0.0,0.0,0.000,1261377.1,1261377.1,23084,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632156,358901.00
04/07/2019 06:15,2,0.000,ALERT,213.06,299.07,60.033,1554632104,"201051344000648","174011545737251",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,1252575.2,1252575.2,46545,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632158,358902.00
04/07/2019 06:15,2,0.000,ALERT,213.51,299.97,60.022,1554632104,"201051344000645","174011545737251",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,1257370.8,1257370.8,46506,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632160,358903.00
04/07/2019 06:15,2,0.000,ALERT,213.06,300.57,60.028,1554632104,"201051344000569","174011545737251",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,1273401.2,1273401.2,14721,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554632162,358904.00
04/07/2019 06:15,2,0.000,ALERT,213.29,299.37,60.028,1554632104,"179051228000119","174011545737251",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,60613.3,60613.3,14807,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554632163,358905.00
04/07/2019 06:30,2,0.000,ALERT,213.06,300.87,60.006,1554633005,"201051344000579","174011545737251",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,1273081.8,1273081.8,15173,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633007,358906.00
04/07/2019 06:30,2,0.000,ALERT,212.16,296.96,60.043,1554633005,"201051344001025","174011545737251",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,1255503.1,1255503.1,23100,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633009,358907.00
04/07/2019 06:30,2,0.000,ALERT,212.16,297.26,60.012,1554633005,"201051344001093","174011545737251",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,1239587.6,1239587.6,23130,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633011,358908.00
04/07/2019 06:30,2,0.000,ALERT,212.83,300.27,60.022,1554633005,"201051344000458","174011545737251",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,1256448.7,1256448.7,14918,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633013,358909.00
04/07/2019 06:30,2,0.000,ALERT,212.16,297.87,60.022,1554633005,"201051344000890","174011545737251",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,1254097.5,1254097.5,23049,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633015,358910.00
04/07/2019 06:30,2,0.000,ALERT,212.83,299.97,60.017,1554633005,"201051344000988","174011545737251",0.00,5.00,0,294.86,301.47,0.0,0.0,0.000,971137.5,971137.5,15240,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633017,358911.00
04/07/2019 06:30,2,0.000,ALERT,212.61,298.47,60.033,1554633005,"201051344000582","174011545737251",0.00,4.00,0,296.36,299.67,0.0,0.0,0.000,1233295.2,1233295.2,23021,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633018,358912.00
04/07/2019 06:30,2,0.000,ALERT,213.06,300.87,60.033,1554633005,"201051344000868","174011545737251",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,1241564.7,1241564.7,46971,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633020,358913.00
04/07/2019 06:30,2,0.000,ALERT,213.51,300.57,60.033,1554633005,"201051344000576","174011545737251",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,1259759.6,1259759.6,19000,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633022,358914.00
04/07/2019 06:30,2,0.000,ALERT,213.06,299.97,60.028,1554633005,"201051344001158","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1236586.9,1236586.9,15229,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633024,358915.00
04/07/2019 06:30,2,0.000,ALERT,212.38,296.96,60.033,1554633005,"201051344000917","174011545737251",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,1251407.3,1251407.3,22897,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633026,358916.00
04/07/2019 06:30,2,0.000,ALERT,212.16,296.96,60.012,1554633005,"201051344000417","174011545737251",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,1005758.7,1005758.7,23089,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633027,358917.00
04/07/2019 06:30,2,0.000,ALERT,212.61,297.57,60.022,1554633005,"201051344000685","174011545737251",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,1255932.6,1255932.6,23110,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633030,358918.00
04/07/2019 06:30,2,0.000,ALERT,212.16,296.66,60.038,1554633005,"201051344000651","174011545737251",0.00,3.70,0,294.56,298.47,0.0,0.0,0.000,1248653.1,1248653.1,23084,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633032,358919.00
04/07/2019 06:30,2,0.000,ALERT,212.83,300.87,60.017,1554633005,"201051344000594","174011545737251",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,1262459.2,1262459.2,46912,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633033,358920.00
04/07/2019 06:30,2,0.000,ALERT,213.29,300.27,60.022,1554633005,"201051344000469","174011545737251",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,1241095.7,1241095.7,15204,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633035,358921.00
04/07/2019 06:30,2,0.000,ALERT,212.16,297.57,60.022,1554633005,"201051344000585","174011545737251",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,1261697.0,1261697.0,23140,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633037,358922.00
04/07/2019 06:30,2,0.000,ALERT,213.51,299.97,60.028,1554633005,"201051344000853","174011545737251",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,1264494.3,1264494.3,14803,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633039,358923.00
04/07/2019 06:30,2,0.000,ALERT,212.38,297.57,60.070,1554633005,"201051344001145","174011545737251",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,1264269.7,1264269.7,23056,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633041,358924.00
04/07/2019 06:30,2,0.000,ALERT,212.38,297.26,60.022,1554633005,"201051344000438","174011545737251",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,1256967.5,1256967.5,23091,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633043,358925.00
04/07/2019 06:30,2,0.000,ALERT,211.93,297.26,60.017,1554633005,"201051344001135","174011545737251",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,1243916.1,1243916.1,23045,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633044,358926.00
04/07/2019 06:30,2,0.000,ALERT,213.06,300.27,60.022,1554633005,"201051344000983","174011545737251",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,1262648.2,1262648.2,14804,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633046,358927.00
04/07/2019 06:30,2,0.000,ALERT,212.38,296.96,60.043,1554633005,"201051344001203","174011545737251",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,1251655.1,1251655.1,23098,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633048,358928.00
04/07/2019 06:30,2,0.000,ALERT,212.16,297.57,60.017,1554633005,"201051344001230","174011545737251",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,1248643.0,1248643.0,22914,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633050,358929.00
04/07/2019 06:30,2,0.000,ALERT,211.93,297.26,59.996,1554633005,"201051344000646","174011545737251",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,1241597.7,1241597.7,23065,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633052,358930.00
04/07/2019 06:30,2,0.000,ALERT,213.51,299.67,60.022,1554633005,"201051344000867","174011545737251",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,1239890.1,1239890.1,46991,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633054,358931.00
04/07/2019 06:30,2,0.000,ALERT,213.74,299.97,59.990,1554633005,"201051344000633","174011545737251",0.00,4.50,0,295.76,301.47,0.0,0.0,0.000,1238724.4,1238724.4,47038,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633055,358932.00
04/07/2019 06:30,2,0.000,ALERT,211.93,297.26,60.022,1554633005,"201051344000955","174011545737251",0.00,5.00,0,295.76,299.07,0.0,0.0,0.000,1261377.1,1261377.1,23086,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633057,358933.00
04/07/2019 06:30,2,0.000,ALERT,213.29,299.37,59.980,1554633005,"201051344000648","174011545737251",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,1252575.2,1252575.2,46547,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633059,358934.00
04/07/2019 06:30,2,0.000,ALERT,213.51,299.97,60.038,1554633005,"201051344000645","174011545737251",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,1257370.8,1257370.8,46508,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633061,358935.00
04/07/2019 06:30,2,0.000,ALERT,213.06,300.87,60.012,1554633005,"201051344000569","174011545737251",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,1273401.2,1273401.2,14723,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633063,358936.00
04/07/2019 06:30,2,0.000,ALERT,213.51,299.67,60.033,1554633005,"179051228000119","174011545737251",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,60613.3,60613.3,14809,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554633065,358937.00
04/07/2019 06:45,2,0.000,ALERT,212.83,300.57,60.022,1554633904,"201051344000579","174011545737251",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,1273081.8,1273081.8,15175,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633906,358938.00
04/07/2019 06:45,2,0.000,ALERT,212.16,296.96,60.033,1554633904,"201051344001025","174011545737251",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,1255503.1,1255503.1,23102,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633908,358939.00
04/07/2019 06:45,2,0.000,ALERT,212.38,297.57,60.054,1554633904,"201051344001093","174011545737251",0.00,6.00,0,295.16,298.77,0.0,0.0,0.000,1239587.6,1239587.6,23132,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633909,358940.00
04/07/2019 06:45,2,0.000,ALERT,212.61,299.67,60.038,1554633904,"201051344000458","174011545737251",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,1256448.7,1256448.7,14920,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633911,358941.00
04/07/2019 06:45,2,0.000,ALERT,212.16,298.17,60.043,1554633904,"201051344000890","174011545737251",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,1254097.5,1254097.5,23051,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633913,358942.00
04/07/2019 06:45,2,0.000,ALERT,212.61,299.67,60.022,1554633904,"201051344000988","174011545737251",0.00,5.00,0,295.76,301.77,0.0,0.0,0.000,971137.5,971137.5,15242,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633915,358943.00
