ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 06:45,2,0.000,ALERT,212.61,298.47,60.033,1554633904,"201051344000582","174011545737251",0.00,4.00,0,296.36,299.67,0.0,0.0,0.000,1233295.2,1233295.2,23023,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633917,358944.00
04/07/2019 06:45,2,0.000,ALERT,212.61,300.57,59.990,1554633904,"201051344000868","174011545737251",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,1241564.7,1241564.7,46973,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633919,358945.00
04/07/2019 06:45,2,0.000,ALERT,213.29,300.27,60.012,1554633904,"201051344000576","174011545737251",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,1259759.6,1259759.6,19002,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633921,358946.00
04/07/2019 06:45,2,0.000,ALERT,212.83,299.67,60.033,1554633904,"201051344001158","174011545737251",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,1236586.9,1236586.9,15231,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633922,358947.00
04/07/2019 06:45,2,0.000,ALERT,212.38,297.26,60.028,1554633904,"201051344000917","174011545737251",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,1251407.3,1251407.3,22899,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633924,358948.00
04/07/2019 06:45,2,0.000,ALERT,212.38,296.96,60.038,1554633904,"201051344000417","174011545737251",0.00,4.50,0,295.16,298.47,0.0,0.0,0.000,1005758.7,1005758.7,23091,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633926,358949.00
04/07/2019 06:45,2,0.000,ALERT,212.38,297.57,60.065,1554633904,"201051344000685","174011545737251",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,1255932.6,1255932.6,23112,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633928,358950.00
04/07/2019 06:45,2,0.000,ALERT,212.38,296.66,60.043,1554633904,"201051344000651","174011545737251",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,1248653.1,1248653.1,23086,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633930,358951.00
04/07/2019 06:45,2,0.000,ALERT,212.38,300.57,60.054,1554633904,"201051344000594","174011545737251",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,1262459.2,1262459.2,46914,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633932,358952.00
04/07/2019 06:45,2,0.000,ALERT,212.83,299.67,60.038,1554633904,"201051344000469","174011545737251",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,1241095.7,1241095.7,15206,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633933,358953.00
04/07/2019 06:45,2,0.000,ALERT,212.38,297.87,60.033,1554633904,"201051344000585","174011545737251",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,1261697.0,1261697.0,23142,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633935,358954.00
04/07/2019 06:45,2,0.000,ALERT,213.29,299.67,60.033,1554633904,"201051344000853","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1264494.3,1264494.3,14805,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633937,358955.00
04/07/2019 06:45,2,0.000,ALERT,212.61,297.87,60.043,1554633904,"201051344001145","174011545737251",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,1264269.7,1264269.7,23058,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633939,358956.00
04/07/2019 06:45,2,0.000,ALERT,212.38,297.57,60.017,1554633904,"201051344000438","174011545737251",0.00,4.50,0,295.76,299.07,0.0,0.0,0.000,1256967.5,1256967.5,23093,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633941,358957.00
04/07/2019 06:45,2,0.000,ALERT,211.93,297.57,60.033,1554633904,"201051344001135","174011545737251",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,1243916.1,1243916.1,23047,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633942,358958.00
04/07/2019 06:45,2,0.000,ALERT,212.61,299.97,60.033,1554633904,"201051344000983","174011545737251",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,1262648.2,1262648.2,14806,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633944,358959.00
04/07/2019 06:45,2,0.000,ALERT,212.38,297.26,60.028,1554633904,"201051344001203","174011545737251",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,1251655.1,1251655.1,23100,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633946,358960.00
04/07/2019 06:45,2,0.000,ALERT,212.38,298.17,60.038,1554633904,"201051344001230","174011545737251",0.00,5.00,0,295.76,299.07,0.0,0.0,0.000,1248643.0,1248643.0,22916,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633948,358961.00
04/07/2019 06:45,2,0.000,ALERT,211.93,297.26,60.028,1554633904,"201051344000646","174011545737251",0.00,4.50,0,294.86,298.47,0.0,0.0,0.000,1241597.7,1241597.7,23067,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633950,358962.00
04/07/2019 06:45,2,0.000,ALERT,213.06,299.67,60.028,1554633904,"201051344000867","174011545737251",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,1239890.1,1239890.1,46993,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633951,358963.00
04/07/2019 06:45,2,0.000,ALERT,213.51,299.37,60.033,1554633904,"201051344000633","174011545737251",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,1238724.4,1238724.4,47040,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633953,358964.00
04/07/2019 06:45,2,0.000,ALERT,211.93,297.57,60.033,1554633904,"201051344000955","174011545737251",0.00,5.00,0,295.46,298.77,0.0,0.0,0.000,1261377.1,1261377.1,23088,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633955,358965.00
04/07/2019 06:45,2,0.000,ALERT,212.83,299.07,60.028,1554633904,"201051344000648","174011545737251",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,1252575.2,1252575.2,46549,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633957,358966.00
04/07/2019 06:45,2,0.000,ALERT,213.06,299.67,60.059,1554633904,"201051344000645","174011545737251",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,1257370.8,1257370.8,46510,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554633959,358967.00
04/07/2019 06:45,2,0.000,ALERT,212.61,300.27,60.033,1554633904,"201051344000569","174011545737251",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,1273401.2,1273401.2,14725,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554633961,358968.00
04/07/2019 06:45,2,0.000,ALERT,213.06,299.37,60.049,1554633904,"179051228000119","174011545737251",0.00,6.70,0,296.06,301.47,0.0,0.0,0.000,60613.3,60613.3,14811,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554633962,358969.00
04/07/2019 07:00,2,0.000,ALERT,211.48,297.26,60.049,1554634804,"201051344000579","174011545737251",0.00,5.00,0,294.86,302.07,0.0,0.0,0.000,1273081.8,1273081.8,15177,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634806,358970.00
04/07/2019 07:00,2,0.000,ALERT,211.25,294.86,60.038,1554634804,"201051344001025","174011545737251",0.00,4.00,0,291.55,299.67,0.0,0.0,0.000,1255503.1,1255503.1,23104,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554634808,358971.00
04/07/2019 07:00,2,0.000,ALERT,211.48,295.46,60.043,1554634804,"201051344001093","174011545737251",0.00,6.00,0,292.16,299.07,0.0,0.0,0.000,1239587.6,1239587.6,23134,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554634810,358972.00
04/07/2019 07:00,2,0.000,ALERT,211.48,296.66,60.043,1554634804,"201051344000458","174011545737251",0.00,6.30,0,294.26,302.07,0.0,0.0,0.000,1256448.7,1256448.7,14922,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634812,358973.00
04/07/2019 07:00,2,0.000,ALERT,211.48,295.76,60.043,1554634804,"201051344000890","174011545737251",0.00,5.00,0,292.76,300.27,0.0,0.0,0.000,1254097.5,1254097.5,23053,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634814,358974.00
04/07/2019 07:00,2,0.000,ALERT,211.25,296.36,60.054,1554634804,"201051344000988","174011545737251",0.00,5.00,0,291.55,300.87,0.0,0.0,0.000,971137.5,971137.5,15244,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554634815,358975.00
04/07/2019 07:00,2,0.000,ALERT,211.70,296.06,60.070,1554634804,"201051344000582","174011545737251",0.00,4.00,0,293.06,299.67,0.0,0.0,0.000,1233295.2,1233295.2,23025,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634817,358976.00
04/07/2019 07:00,2,0.000,ALERT,211.48,296.96,60.043,1554634804,"201051344000868","174011545737251",0.00,4.50,0,294.86,301.77,0.0,0.0,0.000,1241564.7,1241564.7,46975,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634819,358977.00
04/07/2019 07:00,2,0.000,ALERT,211.93,297.26,60.043,1554634804,"201051344000576","174011545737251",0.00,4.50,0,294.26,301.47,0.0,0.0,0.000,1259759.6,1259759.6,19004,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634821,358978.00
04/07/2019 07:00,2,0.000,ALERT,211.48,296.36,60.043,1554634804,"201051344001158","174011545737251",0.00,4.00,0,293.66,300.87,0.0,0.0,0.000,1236586.9,1236586.9,15233,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634823,358979.00
04/07/2019 07:00,2,0.000,ALERT,211.70,295.16,60.043,1554634804,"201051344000917","174011545737251",0.00,6.00,0,290.95,298.47,0.0,0.0,0.000,1251407.3,1251407.3,22901,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634824,358980.00
04/07/2019 07:00,2,0.000,ALERT,211.70,294.86,60.043,1554634804,"201051344000417","174011545737251",0.00,4.50,0,291.85,298.47,0.0,0.0,0.000,1005758.7,1005758.7,23093,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634826,358981.00
04/07/2019 07:00,2,0.000,ALERT,211.93,295.46,60.054,1554634804,"201051344000685","174011545737251",0.00,4.50,0,292.16,299.07,0.0,0.0,0.000,1255932.6,1255932.6,23114,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634828,358982.00
04/07/2019 07:00,2,0.000,ALERT,211.70,294.86,60.049,1554634804,"201051344000651","174011545737251",0.00,3.70,0,291.55,298.47,0.0,0.0,0.000,1248653.1,1248653.1,23088,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634830,358983.00
04/07/2019 07:00,2,0.000,ALERT,211.48,297.26,60.038,1554634804,"201051344000594","174011545737251",0.00,4.50,0,293.96,301.47,0.0,0.0,0.000,1262459.2,1262459.2,46916,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554634832,358984.00
04/07/2019 07:00,2,0.000,ALERT,211.93,296.96,60.049,1554634804,"201051344000469","174011545737251",0.00,4.00,0,293.36,300.87,0.0,0.0,0.000,1241095.7,1241095.7,15208,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634834,358985.00
04/07/2019 07:00,2,0.000,ALERT,211.93,295.76,60.049,1554634804,"201051344000585","174011545737251",0.00,5.00,0,291.55,299.07,0.0,0.0,0.000,1261697.0,1261697.0,23144,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634836,358986.00
04/07/2019 07:00,2,0.000,ALERT,212.16,296.66,60.049,1554634804,"201051344000853","174011545737251",0.00,4.50,0,294.26,301.47,0.0,0.0,0.000,1264494.3,1264494.3,14807,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634838,358987.00
04/07/2019 07:00,2,0.000,ALERT,211.93,295.76,60.054,1554634804,"201051344001145","174011545737251",0.00,4.50,0,292.46,299.67,0.0,0.0,0.000,1264269.7,1264269.7,23060,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634840,358988.00
04/07/2019 07:00,2,0.000,ALERT,211.70,295.46,60.070,1554634804,"201051344000438","174011545737251",0.00,4.50,0,292.46,299.37,0.0,0.0,0.000,1256967.5,1256967.5,23095,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634841,358989.00
04/07/2019 07:00,2,0.000,ALERT,211.25,295.46,60.054,1554634804,"201051344001135","174011545737251",0.00,4.50,0,292.16,299.67,0.0,0.0,0.000,1243916.1,1243916.1,23049,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634843,358990.00
04/07/2019 07:00,2,0.000,ALERT,211.48,296.96,60.049,1554634804,"201051344000983","174011545737251",0.00,5.00,0,294.26,301.47,0.0,0.0,0.000,1262648.2,1262648.2,14808,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634845,358991.00
04/07/2019 07:00,2,0.000,ALERT,211.70,295.16,60.049,1554634804,"201051344001203","174011545737251",0.00,4.50,0,291.85,300.87,0.0,0.0,0.000,1251655.1,1251655.1,23102,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554634847,358992.00
04/07/2019 07:00,2,0.000,ALERT,211.70,295.76,60.054,1554634804,"201051344001230","174011545737251",0.00,4.50,0,292.46,299.07,0.0,0.0,0.000,1248643.0,1248643.0,22918,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554634849,358993.00
04/07/2019 07:00,2,0.000,ALERT,211.25,295.16,60.054,1554634804,"201051344000646","174011545737251",0.00,4.50,0,291.55,298.77,0.0,0.0,0.000,1241597.7,1241597.7,23069,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634851,358994.00
04/07/2019 07:00,2,0.000,ALERT,211.93,296.06,60.054,1554634804,"201051344000867","174011545737251",0.00,5.00,0,293.36,301.77,0.0,0.0,0.000,1239890.1,1239890.1,46995,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554634852,358995.00
04/07/2019 07:00,2,0.000,ALERT,212.16,296.36,60.022,1554634804,"201051344000633","174011545737251",0.00,4.00,0,292.46,300.57,0.0,0.0,0.000,1238724.4,1238724.4,47042,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634854,358996.00
04/07/2019 07:00,2,0.000,ALERT,211.25,295.46,60.049,1554634804,"201051344000955","174011545737251",0.00,4.50,0,292.16,299.07,0.0,0.0,0.000,1261377.1,1261377.1,23090,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634856,358997.00
04/07/2019 07:00,2,0.000,ALERT,211.70,295.76,60.043,1554634804,"201051344000648","174011545737251",0.00,4.00,0,293.36,301.17,0.0,0.0,0.000,1252575.2,1252575.2,46551,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634858,358998.00
04/07/2019 07:00,2,0.000,ALERT,211.93,296.66,60.017,1554634804,"201051344000645","174011545737251",0.00,5.50,0,293.96,301.17,0.0,0.0,0.000,1257370.8,1257370.8,46512,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634860,358999.00
04/07/2019 07:00,2,0.000,ALERT,211.70,297.26,60.043,1554634804,"201051344000569","174011545737251",0.00,4.50,0,294.86,302.07,0.0,0.0,0.000,1273401.2,1273401.2,14727,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554634861,359000.00
04/07/2019 07:00,2,0.000,ALERT,211.93,296.36,60.049,1554634804,"179051228000119","174011545737251",0.00,6.70,0,293.06,300.87,0.0,0.0,0.000,60613.3,60613.3,14813,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554634863,359001.00
04/07/2019 07:15,2,0.000,ALERT,211.93,297.57,60.006,1554635704,"201051344000579","174011545737251",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,1273081.8,1273081.8,15179,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635706,359002.00
04/07/2019 07:15,2,0.000,ALERT,211.70,294.86,60.054,1554635704,"201051344001025","174011545737251",0.00,4.00,0,293.06,298.17,0.0,0.0,0.000,1255503.1,1255503.1,23106,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635708,359003.00
04/07/2019 07:15,2,0.000,ALERT,211.93,295.76,60.001,1554635704,"201051344001093","174011545737251",0.00,6.00,0,293.36,297.26,0.0,0.0,0.000,1239587.6,1239587.6,23136,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554635710,359004.00
04/07/2019 07:15,2,0.000,ALERT,211.93,296.96,60.012,1554635704,"201051344000458","174011545737251",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,1256448.7,1256448.7,14924,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635712,359005.00
04/07/2019 07:15,2,0.000,ALERT,211.93,295.76,60.006,1554635704,"201051344000890","174011545737251",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,1254097.5,1254097.5,23055,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554635714,359006.00
04/07/2019 07:15,2,0.000,ALERT,211.70,296.66,60.006,1554635704,"201051344000988","174011545737251",0.00,5.00,0,291.55,297.87,0.0,0.0,0.000,971137.5,971137.5,15246,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635716,359007.00
04/07/2019 07:15,2,0.000,ALERT,212.38,296.36,60.012,1554635704,"201051344000582","174011545737251",0.00,4.00,0,294.26,298.17,0.0,0.0,0.000,1233295.2,1233295.2,23027,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554635717,359008.00
04/07/2019 07:15,2,0.000,ALERT,211.70,297.26,60.028,1554635704,"201051344000868","174011545737251",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,1241564.7,1241564.7,46977,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635719,359009.00
04/07/2019 07:15,2,0.000,ALERT,212.16,297.26,60.001,1554635704,"201051344000576","174011545737251",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,1259759.6,1259759.6,19006,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554635721,359010.00
04/07/2019 07:15,2,0.000,ALERT,211.93,296.66,60.001,1554635704,"201051344001158","174011545737251",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,1236586.9,1236586.9,15235,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635723,359011.00
04/07/2019 07:15,2,0.000,ALERT,211.93,294.86,60.043,1554635704,"201051344000917","174011545737251",0.00,6.00,0,292.16,296.96,0.0,0.0,0.000,1251407.3,1251407.3,22903,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635725,359012.00
04/07/2019 07:15,2,0.000,ALERT,212.16,295.16,60.049,1554635704,"201051344000417","174011545737251",0.00,4.50,0,293.06,296.66,0.0,0.0,0.000,1005758.7,1005758.7,23095,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635727,359013.00
04/07/2019 07:15,2,0.000,ALERT,212.16,295.46,60.006,1554635704,"201051344000685","174011545737251",0.00,5.00,0,293.36,297.26,0.0,0.0,0.000,1255932.6,1255932.6,23116,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635728,359014.00
04/07/2019 07:15,2,0.000,ALERT,211.93,294.86,60.012,1554635704,"201051344000651","174011545737251",0.00,4.00,0,293.06,296.96,0.0,0.0,0.000,1248653.1,1248653.1,23090,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635730,359015.00
04/07/2019 07:15,2,0.000,ALERT,211.48,297.26,59.985,1554635704,"201051344000594","174011545737251",0.00,4.50,0,293.96,298.47,0.0,0.0,0.000,1262459.2,1262459.2,46918,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554635732,359016.00
04/07/2019 07:15,2,0.000,ALERT,211.93,296.66,60.001,1554635704,"201051344000469","174011545737251",0.00,4.00,0,293.36,297.87,0.0,0.0,0.000,1241095.7,1241095.7,15210,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635734,359017.00
04/07/2019 07:15,2,0.000,ALERT,212.16,296.06,60.006,1554635704,"201051344000585","174011545737251",0.00,5.00,0,293.06,297.57,0.0,0.0,0.000,1261697.0,1261697.0,23146,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635736,359018.00
04/07/2019 07:15,2,0.000,ALERT,212.38,296.66,59.969,1554635704,"201051344000853","174011545737251",0.00,4.50,0,294.26,298.17,0.0,0.0,0.000,1264494.3,1264494.3,14809,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554635738,359019.00
04/07/2019 07:15,2,0.000,ALERT,212.16,295.76,60.012,1554635704,"201051344001145","174011545737251",0.00,4.50,0,293.96,298.17,0.0,0.0,0.000,1264269.7,1264269.7,23062,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554635740,359020.00
04/07/2019 07:15,2,0.000,ALERT,212.16,295.76,59.996,1554635704,"201051344000438","174011545737251",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,1256967.5,1256967.5,23097,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554635741,359021.00
04/07/2019 07:15,2,0.000,ALERT,211.70,295.76,60.012,1554635704,"201051344001135","174011545737251",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,1243916.1,1243916.1,23051,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635743,359022.00
04/07/2019 07:15,2,0.000,ALERT,211.93,296.96,60.001,1554635704,"201051344000983","174011545737251",0.00,5.00,0,294.56,298.47,0.0,0.0,0.000,1262648.2,1262648.2,14810,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635745,359023.00
04/07/2019 07:15,2,0.000,ALERT,211.93,295.46,59.996,1554635704,"201051344001203","174011545737251",0.00,4.50,0,293.36,299.07,0.0,0.0,0.000,1251655.1,1251655.1,23104,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635747,359024.00
04/07/2019 07:15,2,0.000,ALERT,211.93,296.06,60.017,1554635704,"201051344001230","174011545737251",0.00,5.00,0,293.36,297.57,0.0,0.0,0.000,1248643.0,1248643.0,22920,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554635749,359025.00
04/07/2019 07:15,2,0.000,ALERT,211.70,295.46,60.012,1554635704,"201051344000646","174011545737251",0.00,4.50,0,292.76,296.96,0.0,0.0,0.000,1241597.7,1241597.7,23071,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635751,359026.00
04/07/2019 07:15,2,0.000,ALERT,212.16,296.36,60.006,1554635704,"201051344000867","174011545737251",0.00,5.50,0,293.36,298.47,0.0,0.0,0.000,1239890.1,1239890.1,46997,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635752,359027.00
04/07/2019 07:15,2,0.000,ALERT,212.38,296.36,60.054,1554635704,"201051344000633","174011545737251",0.00,4.50,0,292.46,297.57,0.0,0.0,0.000,1238724.4,1238724.4,47044,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635754,359028.00
04/07/2019 07:15,2,0.000,ALERT,211.48,295.76,60.054,1554635704,"201051344000955","174011545737251",0.00,5.00,0,293.36,297.26,0.0,0.0,0.000,1261377.1,1261377.1,23092,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635756,359029.00
04/07/2019 07:15,2,0.000,ALERT,211.93,296.36,60.028,1554635704,"201051344000648","174011545737251",0.00,4.00,0,293.66,298.17,0.0,0.0,0.000,1252575.2,1252575.2,46553,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635758,359030.00
04/07/2019 07:15,2,0.000,ALERT,212.16,296.66,60.012,1554635704,"201051344000645","174011545737251",0.00,5.50,0,294.26,298.17,0.0,0.0,0.000,1257370.8,1257370.8,46514,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635760,359031.00
04/07/2019 07:15,2,0.000,ALERT,211.70,297.26,59.990,1554635704,"201051344000569","174011545737251",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,1273401.2,1273401.2,14729,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554635761,359032.00
04/07/2019 07:15,2,0.000,ALERT,212.16,296.36,60.012,1554635704,"179051228000119","174011545737251",0.00,6.70,0,292.46,297.57,0.0,0.0,0.000,60613.3,60613.3,14815,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554635763,359033.00
04/07/2019 07:30,2,0.000,ALERT,211.25,297.26,60.001,1554636605,"201051344000579","174011545737251",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,1273081.8,1273081.8,15181,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636607,359034.00
04/07/2019 07:30,2,0.000,ALERT,210.80,294.86,60.006,1554636605,"201051344001025","174011545737251",0.00,4.00,0,293.06,297.87,0.0,0.0,0.000,1255503.1,1255503.1,23108,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554636609,359035.00
04/07/2019 07:30,2,0.000,ALERT,211.03,295.16,60.017,1554636605,"201051344001093","174011545737251",0.00,6.00,0,293.36,297.26,0.0,0.0,0.000,1239587.6,1239587.6,23138,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636611,359036.00
04/07/2019 07:30,2,0.000,ALERT,211.03,296.66,59.985,1554636605,"201051344000458","174011545737251",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,1256448.7,1256448.7,14926,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636612,359037.00
04/07/2019 07:30,2,0.000,ALERT,210.80,295.46,60.017,1554636605,"201051344000890","174011545737251",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,1254097.5,1254097.5,23057,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554636614,359038.00
04/07/2019 07:30,2,0.000,ALERT,211.03,296.66,60.012,1554636605,"201051344000988","174011545737251",0.00,5.00,0,292.16,298.17,0.0,0.0,0.000,971137.5,971137.5,15248,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554636616,359039.00
04/07/2019 07:30,2,0.000,ALERT,211.48,296.36,59.996,1554636605,"201051344000582","174011545737251",0.00,4.50,0,294.26,298.17,0.0,0.0,0.000,1233295.2,1233295.2,23029,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554636618,359040.00
04/07/2019 07:30,2,0.000,ALERT,211.03,297.26,60.006,1554636605,"201051344000868","174011545737251",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,1241564.7,1241564.7,46979,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636620,359041.00
04/07/2019 07:30,2,0.000,ALERT,211.70,297.26,60.001,1554636605,"201051344000576","174011545737251",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,1259759.6,1259759.6,19008,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636621,359042.00
04/07/2019 07:30,2,0.000,ALERT,211.25,296.36,60.001,1554636605,"201051344001158","174011545737251",0.00,4.00,0,294.26,297.87,0.0,0.0,0.000,1236586.9,1236586.9,15237,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636623,359043.00
04/07/2019 07:30,2,0.000,ALERT,211.03,294.56,60.006,1554636605,"201051344000917","174011545737251",0.00,6.00,0,292.46,296.66,0.0,0.0,0.000,1251407.3,1251407.3,22905,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636625,359044.00
04/07/2019 07:30,2,0.000,ALERT,211.25,294.86,60.017,1554636605,"201051344000417","174011545737251",0.00,5.00,0,293.06,296.66,0.0,0.0,0.000,1005758.7,1005758.7,23097,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636627,359045.00
04/07/2019 07:30,2,0.000,ALERT,211.25,295.16,59.959,1554636605,"201051344000685","174011545737251",0.00,5.00,0,293.36,297.26,0.0,0.0,0.000,1255932.6,1255932.6,23118,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554636629,359046.00
04/07/2019 07:30,2,0.000,ALERT,211.25,294.56,60.006,1554636605,"201051344000651","174011545737251",0.00,4.00,0,293.06,296.66,0.0,0.0,0.000,1248653.1,1248653.1,23092,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554636631,359047.00
04/07/2019 07:30,2,0.000,ALERT,210.80,297.26,60.012,1554636605,"201051344000594","174011545737251",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,1262459.2,1262459.2,46920,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636632,359048.00
04/07/2019 07:30,2,0.000,ALERT,211.25,296.36,59.990,1554636605,"201051344000469","174011545737251",0.00,4.00,0,293.66,298.17,0.0,0.0,0.000,1241095.7,1241095.7,15212,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636634,359049.00
04/07/2019 07:30,2,0.000,ALERT,211.25,295.46,60.006,1554636605,"201051344000585","174011545737251",0.00,5.50,0,293.06,297.57,0.0,0.0,0.000,1261697.0,1261697.0,23148,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636636,359050.00
04/07/2019 07:30,2,0.000,ALERT,211.70,296.36,60.017,1554636605,"201051344000853","174011545737251",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,1264494.3,1264494.3,14811,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554636638,359051.00
04/07/2019 07:30,2,0.000,ALERT,211.48,295.46,60.012,1554636605,"201051344001145","174011545737251",0.00,5.00,0,293.96,298.17,0.0,0.0,0.000,1264269.7,1264269.7,23064,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636640,359052.00
04/07/2019 07:30,2,0.000,ALERT,211.25,295.46,60.001,1554636605,"201051344000438","174011545737251",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,1256967.5,1256967.5,23099,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636642,359053.00
04/07/2019 07:30,2,0.000,ALERT,210.80,295.16,60.012,1554636605,"201051344001135","174011545737251",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,1243916.1,1243916.1,23053,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636644,359054.00
04/07/2019 07:30,2,0.000,ALERT,211.03,296.66,60.012,1554636605,"201051344000983","174011545737251",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,1262648.2,1262648.2,14812,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554636645,359055.00
04/07/2019 07:30,2,0.000,ALERT,211.25,294.86,60.059,1554636605,"201051344001203","174011545737251",0.00,4.50,0,293.66,299.07,0.0,0.0,0.000,1251655.1,1251655.1,23106,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636647,359056.00
04/07/2019 07:30,2,0.000,ALERT,211.03,295.46,60.017,1554636605,"201051344001230","174011545737251",0.00,5.00,0,293.96,297.57,0.0,0.0,0.000,1248643.0,1248643.0,22922,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636649,359057.00
04/07/2019 07:30,2,0.000,ALERT,211.03,295.16,60.022,1554636605,"201051344000646","174011545737251",0.00,4.50,0,292.76,296.96,0.0,0.0,0.000,1241597.7,1241597.7,23073,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554636651,359058.00
04/07/2019 07:30,2,0.000,ALERT,211.48,296.06,60.043,1554636605,"201051344000867","174011545737251",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,1239890.1,1239890.1,46999,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636653,359059.00
04/07/2019 07:30,2,0.000,ALERT,211.93,296.06,60.022,1554636605,"201051344000633","174011545737251",0.00,4.50,0,293.06,297.87,0.0,0.0,0.000,1238724.4,1238724.4,47046,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636655,359060.00
04/07/2019 07:30,2,0.000,ALERT,210.80,295.16,60.028,1554636605,"201051344000955","174011545737251",0.00,5.00,0,293.66,297.26,0.0,0.0,0.000,1261377.1,1261377.1,23094,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636656,359061.00
04/07/2019 07:30,2,0.000,ALERT,211.25,295.76,60.028,1554636605,"201051344000648","174011545737251",0.00,4.00,0,294.26,298.17,0.0,0.0,0.000,1252575.2,1252575.2,46555,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636658,359062.00
04/07/2019 07:30,2,0.000,ALERT,211.48,296.36,60.033,1554636605,"201051344000645","174011545737251",0.00,5.50,0,294.56,298.17,0.0,0.0,0.000,1257370.8,1257370.8,46516,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554636660,359063.00
04/07/2019 07:30,2,0.000,ALERT,211.03,296.96,60.038,1554636605,"201051344000569","174011545737251",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,1273401.2,1273401.2,14731,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554636662,359064.00
04/07/2019 07:30,2,0.000,ALERT,211.48,296.06,60.033,1554636605,"179051228000119","174011545737251",0.00,6.70,0,293.06,298.17,0.0,0.0,0.000,60613.3,60613.3,14817,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554636664,359065.00
04/07/2019 07:45,2,0.000,ALERT,211.70,297.57,60.075,1554637504,"201051344000579","174011545737251",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,1273081.8,1273081.8,15183,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637506,359066.00
04/07/2019 07:45,2,0.000,ALERT,211.93,295.16,60.038,1554637504,"201051344001025","174011545737251",0.00,4.50,0,293.06,297.87,0.0,0.0,0.000,1255503.1,1255503.1,23110,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637508,359067.00
04/07/2019 07:45,2,0.000,ALERT,212.16,296.06,60.065,1554637504,"201051344001093","174011545737251",0.00,6.00,0,293.36,297.26,0.0,0.0,0.000,1239587.6,1239587.6,23140,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554637510,359068.00
04/07/2019 07:45,2,0.000,ALERT,211.70,296.96,60.028,1554637504,"201051344000458","174011545737251",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,1256448.7,1256448.7,14928,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637512,359069.00
04/07/2019 07:45,2,0.000,ALERT,211.93,296.36,60.028,1554637504,"201051344000890","174011545737251",0.00,5.50,0,293.66,298.17,0.0,0.0,0.000,1254097.5,1254097.5,23059,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637513,359070.00
04/07/2019 07:45,2,0.000,ALERT,211.70,296.66,60.043,1554637504,"201051344000988","174011545737251",0.00,5.00,0,292.16,298.17,0.0,0.0,0.000,971137.5,971137.5,15250,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637515,359071.00
04/07/2019 07:45,2,0.000,ALERT,212.61,296.96,60.028,1554637504,"201051344000582","174011545737251",0.00,4.50,0,294.26,298.17,0.0,0.0,0.000,1233295.2,1233295.2,23031,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637517,359072.00
04/07/2019 07:45,2,0.000,ALERT,211.70,297.26,60.028,1554637504,"201051344000868","174011545737251",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,1241564.7,1241564.7,46981,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637519,359073.00
04/07/2019 07:45,2,0.000,ALERT,212.16,297.26,60.001,1554637504,"201051344000576","174011545737251",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,1259759.6,1259759.6,19010,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637521,359074.00
04/07/2019 07:45,2,0.000,ALERT,211.70,296.66,60.022,1554637504,"201051344001158","174011545737251",0.00,4.00,0,293.96,298.17,0.0,0.0,0.000,1236586.9,1236586.9,15239,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554637523,359075.00
04/07/2019 07:45,2,0.000,ALERT,212.16,295.46,60.038,1554637504,"201051344000917","174011545737251",0.00,6.30,0,291.85,296.66,0.0,0.0,0.000,1251407.3,1251407.3,22907,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637525,359076.00
04/07/2019 07:45,2,0.000,ALERT,212.38,295.46,60.022,1554637504,"201051344000417","174011545737251",0.00,5.00,0,292.76,296.66,0.0,0.0,0.000,1005758.7,1005758.7,23099,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637526,359077.00
04/07/2019 07:45,2,0.000,ALERT,212.38,296.06,60.059,1554637504,"201051344000685","174011545737251",0.00,5.00,0,293.06,297.26,0.0,0.0,0.000,1255932.6,1255932.6,23120,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554637528,359078.00
04/07/2019 07:45,2,0.000,ALERT,211.93,295.16,60.022,1554637504,"201051344000651","174011545737251",0.00,4.00,0,292.46,296.66,0.0,0.0,0.000,1248653.1,1248653.1,23094,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554637530,359079.00
04/07/2019 07:45,2,0.000,ALERT,211.48,297.26,60.070,1554637504,"201051344000594","174011545737251",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,1262459.2,1262459.2,46922,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554637532,359080.00
04/07/2019 07:45,2,0.000,ALERT,211.70,296.66,60.022,1554637504,"201051344000469","174011545737251",0.00,4.00,0,293.36,298.17,0.0,0.0,0.000,1241095.7,1241095.7,15214,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554637534,359081.00
04/07/2019 07:45,2,0.000,ALERT,212.16,296.06,60.017,1554637504,"201051344000585","174011545737251",0.00,5.50,0,293.06,297.26,0.0,0.0,0.000,1261697.0,1261697.0,23150,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637535,359082.00
04/07/2019 07:45,2,0.000,ALERT,212.38,296.96,60.043,1554637504,"201051344000853","174011545737251",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,1264494.3,1264494.3,14813,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637537,359083.00
04/07/2019 07:45,2,0.000,ALERT,212.16,296.06,59.969,1554637504,"201051344001145","174011545737251",0.00,5.00,0,293.66,297.87,0.0,0.0,0.000,1264269.7,1264269.7,23066,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554637539,359084.00
04/07/2019 07:45,2,0.000,ALERT,212.16,296.06,60.049,1554637504,"201051344000438","174011545737251",0.00,4.50,0,293.36,297.87,0.0,0.0,0.000,1256967.5,1256967.5,23101,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637541,359085.00
04/07/2019 07:45,2,0.000,ALERT,211.70,296.06,60.006,1554637504,"201051344001135","174011545737251",0.00,5.00,0,293.66,297.87,0.0,0.0,0.000,1243916.1,1243916.1,23055,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637543,359086.00
04/07/2019 07:45,2,0.000,ALERT,211.70,296.96,60.001,1554637504,"201051344000983","174011545737251",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,1262648.2,1262648.2,14814,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637545,359087.00
04/07/2019 07:45,2,0.000,ALERT,212.16,295.76,60.001,1554637504,"201051344001203","174011545737251",0.00,5.00,0,293.06,298.77,0.0,0.0,0.000,1251655.1,1251655.1,23108,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637546,359088.00
