ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 07:45,2,0.000,ALERT,211.93,296.36,60.017,1554637504,"201051344001230","174011545737251",0.00,5.00,0,293.36,297.57,0.0,0.0,0.000,1248643.0,1248643.0,22924,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637548,359089.00
04/07/2019 07:45,2,0.000,ALERT,211.93,296.06,60.017,1554637504,"201051344000646","174011545737251",0.00,4.50,0,292.76,296.96,0.0,0.0,0.000,1241597.7,1241597.7,23075,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637550,359090.00
04/07/2019 07:45,2,0.000,ALERT,211.93,296.36,60.017,1554637504,"201051344000867","174011545737251",0.00,5.50,0,293.66,298.77,0.0,0.0,0.000,1239890.1,1239890.1,47001,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637552,359091.00
04/07/2019 07:45,2,0.000,ALERT,212.38,296.36,60.017,1554637504,"201051344000633","174011545737251",0.00,4.50,0,292.76,297.87,0.0,0.0,0.000,1238724.4,1238724.4,47048,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637554,359092.00
04/07/2019 07:45,2,0.000,ALERT,211.70,296.06,60.028,1554637504,"201051344000955","174011545737251",0.00,5.00,0,293.36,297.26,0.0,0.0,0.000,1261377.1,1261377.1,23096,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554637556,359093.00
04/07/2019 07:45,2,0.000,ALERT,211.93,296.06,60.033,1554637504,"201051344000648","174011545737251",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,1252575.2,1252575.2,46557,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637558,359094.00
04/07/2019 07:45,2,0.000,ALERT,212.16,296.96,60.022,1554637504,"201051344000645","174011545737251",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,1257370.8,1257370.8,46518,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637559,359095.00
04/07/2019 07:45,2,0.000,ALERT,211.70,297.57,60.043,1554637504,"201051344000569","174011545737251",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,1273401.2,1273401.2,14733,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554637561,359096.00
04/07/2019 07:45,2,0.000,ALERT,212.16,296.36,60.012,1554637504,"179051228000119","174011545737251",0.00,6.70,0,293.06,297.87,0.0,0.0,0.000,60613.3,60613.3,14819,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554637563,359097.00
04/07/2019 08:00,2,0.000,ALERT,211.25,296.96,60.001,1554638404,"201051344000579","174011545737251",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,1273081.8,1273081.8,15185,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638406,359098.00
04/07/2019 08:00,2,0.000,ALERT,211.03,294.56,59.990,1554638404,"201051344001025","174011545737251",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,1255503.1,1255503.1,23112,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638408,359099.00
04/07/2019 08:00,2,0.000,ALERT,211.25,295.46,59.996,1554638404,"201051344001093","174011545737251",0.00,6.00,0,293.96,297.26,0.0,0.0,0.000,1239587.6,1239587.6,23142,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554638410,359100.00
04/07/2019 08:00,2,0.000,ALERT,211.25,296.66,60.006,1554638404,"201051344000458","174011545737251",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,1256448.7,1256448.7,14930,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638412,359101.00
04/07/2019 08:00,2,0.000,ALERT,211.25,295.76,60.001,1554638404,"201051344000890","174011545737251",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,1254097.5,1254097.5,23061,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638413,359102.00
04/07/2019 08:00,2,0.000,ALERT,211.03,296.06,59.990,1554638404,"201051344000988","174011545737251",0.00,5.50,0,292.16,297.87,0.0,0.0,0.000,971137.5,971137.5,15252,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554638415,359103.00
04/07/2019 08:00,2,0.000,ALERT,211.70,296.06,60.043,1554638404,"201051344000582","174011545737251",0.00,4.50,0,294.86,298.17,0.0,0.0,0.000,1233295.2,1233295.2,23033,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554638417,359104.00
04/07/2019 08:00,2,0.000,ALERT,211.25,296.66,59.996,1554638404,"201051344000868","174011545737251",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,1241564.7,1241564.7,46983,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554638419,359105.00
04/07/2019 08:00,2,0.000,ALERT,211.70,296.66,59.996,1554638404,"201051344000576","174011545737251",0.00,5.00,0,294.56,298.47,0.0,0.0,0.000,1259759.6,1259759.6,19012,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554638421,359106.00
04/07/2019 08:00,2,0.000,ALERT,211.25,295.76,59.985,1554638404,"201051344001158","174011545737251",0.00,4.50,0,293.96,297.87,0.0,0.0,0.000,1236586.9,1236586.9,15241,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638423,359107.00
04/07/2019 08:00,2,0.000,ALERT,211.48,294.56,60.017,1554638404,"201051344000917","174011545737251",0.00,6.30,0,292.76,296.96,0.0,0.0,0.000,1251407.3,1251407.3,22909,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554638424,359108.00
04/07/2019 08:00,2,0.000,ALERT,211.48,294.56,59.996,1554638404,"201051344000417","174011545737251",0.00,5.00,0,293.36,296.96,0.0,0.0,0.000,1005758.7,1005758.7,23101,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638426,359109.00
04/07/2019 08:00,2,0.000,ALERT,211.70,295.16,59.996,1554638404,"201051344000685","174011545737251",0.00,5.00,0,293.66,297.26,0.0,0.0,0.000,1255932.6,1255932.6,23122,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554638428,359110.00
04/07/2019 08:00,2,0.000,ALERT,211.25,294.26,60.001,1554638404,"201051344000651","174011545737251",0.00,4.00,0,293.36,296.66,0.0,0.0,0.000,1248653.1,1248653.1,23096,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638430,359111.00
04/07/2019 08:00,2,0.000,ALERT,211.03,296.66,60.038,1554638404,"201051344000594","174011545737251",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,1262459.2,1262459.2,46924,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638432,359112.00
04/07/2019 08:00,2,0.000,ALERT,211.48,296.36,60.006,1554638404,"201051344000469","174011545737251",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,1241095.7,1241095.7,15216,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554638433,359113.00
04/07/2019 08:00,2,0.000,ALERT,211.48,295.46,60.001,1554638404,"201051344000585","174011545737251",0.00,5.50,0,293.36,297.26,0.0,0.0,0.000,1261697.0,1261697.0,23152,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638435,359114.00
04/07/2019 08:00,2,0.000,ALERT,211.70,296.06,60.043,1554638404,"201051344000853","174011545737251",0.00,5.00,0,294.56,298.47,0.0,0.0,0.000,1264494.3,1264494.3,14815,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638437,359115.00
04/07/2019 08:00,2,0.000,ALERT,211.70,295.46,60.012,1554638404,"201051344001145","174011545737251",0.00,5.00,0,294.26,298.17,0.0,0.0,0.000,1264269.7,1264269.7,23068,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554638439,359116.00
04/07/2019 08:00,2,0.000,ALERT,211.70,295.46,60.006,1554638404,"201051344000438","174011545737251",0.00,4.50,0,294.26,297.87,0.0,0.0,0.000,1256967.5,1256967.5,23103,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638441,359117.00
04/07/2019 08:00,2,0.000,ALERT,211.03,294.86,60.001,1554638404,"201051344001135","174011545737251",0.00,5.00,0,294.26,297.87,0.0,0.0,0.000,1243916.1,1243916.1,23057,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554638443,359118.00
04/07/2019 08:00,2,0.000,ALERT,211.25,296.36,60.017,1554638404,"201051344000983","174011545737251",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,1262648.2,1262648.2,14816,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638444,359119.00
04/07/2019 08:00,2,0.000,ALERT,211.25,294.56,60.043,1554638404,"201051344001203","174011545737251",0.00,5.00,0,293.96,299.07,0.0,0.0,0.000,1251655.1,1251655.1,23110,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638446,359120.00
04/07/2019 08:00,2,0.000,ALERT,211.25,295.46,60.017,1554638404,"201051344001230","174011545737251",0.00,5.00,0,294.26,297.87,0.0,0.0,0.000,1248643.0,1248643.0,22926,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638448,359121.00
04/07/2019 08:00,2,0.000,ALERT,211.03,294.86,60.017,1554638404,"201051344000646","174011545737251",0.00,4.50,0,293.36,297.57,0.0,0.0,0.000,1241597.7,1241597.7,23077,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638450,359122.00
04/07/2019 08:00,2,0.000,ALERT,211.48,295.46,60.017,1554638404,"201051344000867","174011545737251",0.00,5.50,0,293.66,298.77,0.0,0.0,0.000,1239890.1,1239890.1,47003,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638452,359123.00
04/07/2019 08:00,2,0.000,ALERT,211.93,295.46,60.022,1554638404,"201051344000633","174011545737251",0.00,5.00,0,293.06,297.87,0.0,0.0,0.000,1238724.4,1238724.4,47050,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638454,359124.00
04/07/2019 08:00,2,0.000,ALERT,211.03,295.16,60.022,1554638404,"201051344000955","174011545737251",0.00,5.00,0,293.96,297.26,0.0,0.0,0.000,1261377.1,1261377.1,23098,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638455,359125.00
04/07/2019 08:00,2,0.000,ALERT,211.25,295.16,60.017,1554638404,"201051344000648","174011545737251",0.00,4.00,0,293.96,298.17,0.0,0.0,0.000,1252575.2,1252575.2,46559,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638457,359126.00
04/07/2019 08:00,2,0.000,ALERT,211.70,295.76,60.028,1554638404,"201051344000645","174011545737251",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,1257370.8,1257370.8,46520,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554638459,359127.00
04/07/2019 08:00,2,0.000,ALERT,211.25,296.36,59.985,1554638404,"201051344000569","174011545737251",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,1273401.2,1273401.2,14735,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554638461,359128.00
04/07/2019 08:00,2,0.000,ALERT,211.48,295.46,59.996,1554638404,"179051228000119","174011545737251",0.00,7.00,0,292.76,297.87,0.0,0.0,0.000,60613.3,60613.3,14821,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554638463,359129.00
04/07/2019 08:15,2,0.000,ALERT,212.16,297.26,59.990,1554639304,"201051344000579","174011545737251",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,1273081.8,1273081.8,15187,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554639306,359130.00
04/07/2019 08:15,2,0.072,ALERT,212.38,295.46,59.996,1554639304,"201051344001025","174011545737251",29.94,4.50,0,292.76,298.17,2.2,0.2,0.000,1255503.1,1255503.1,23114,0,0,0,L,1122011218,1,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1554639308,359131.00
04/07/2019 08:15,2,0.123,ALERT,212.61,296.06,60.001,1554639304,"201051344001093","174011545737251",29.42,6.30,0,293.36,297.57,3.6,1.6,0.000,1239587.7,1239587.7,23144,0,0,0,L,1122011218,1,121.78,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1554639310,359132.00
04/07/2019 08:15,2,0.086,ALERT,211.93,296.66,60.033,1554639304,"201051344000458","174011545737251",29.58,6.30,0,293.66,298.77,2.6,0.6,0.000,1256448.7,1256448.7,14932,0,0,0,L,1122011218,1,120.88,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1554639312,359133.00
04/07/2019 08:15,2,0.104,ALERT,212.38,296.36,60.038,1554639304,"201051344000890","174011545737251",29.98,5.50,0,293.96,298.47,3.1,1.1,0.000,1254097.6,1254097.6,23063,0,0,0,L,1122011218,1,122.01,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1554639314,359134.00
04/07/2019 08:15,2,0.062,ALERT,212.16,296.66,59.985,1554639304,"201051344000988","174011545737251",19.58,5.00,0,291.25,297.57,1.2,0.0,0.000,971137.5,971137.5,15254,0,0,0,L,1122011218,1,120.65,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1554639316,359135.00
04/07/2019 08:15,2,0.076,ALERT,212.83,296.96,59.996,1554639304,"201051344000582","174011545737251",29.68,4.50,0,293.96,298.47,2.4,0.4,0.000,1233295.2,1233295.2,23035,0,0,0,L,1122011218,1,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1554639318,359136.00
04/07/2019 08:15,2,0.076,ALERT,211.93,297.26,59.996,1554639304,"201051344000868","174011545737251",29.62,5.00,0,294.26,298.77,2.3,0.3,0.000,1241564.8,1241564.8,46985,0,0,0,L,1122011218,1,120.65,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1554639319,359137.00
04/07/2019 08:15,2,0.090,ALERT,212.61,297.26,60.017,1554639304,"201051344000576","174011545737251",29.30,5.00,0,293.96,298.17,2.7,0.6,0.000,1259759.6,1259759.6,19014,0,0,0,L,1122011218,1,121.33,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1554639321,359138.00
04/07/2019 08:15,2,0.053,ALERT,212.38,296.66,60.006,1554639304,"201051344001158","174011545737251",29.74,4.50,0,293.06,297.57,1.6,0.0,0.000,1236586.9,1236586.9,15243,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1554639323,359139.00
04/07/2019 08:15,2,0.000,ALERT,212.61,295.46,60.001,1554639304,"201051344000917","174011545737251",0.00,6.30,0,291.85,296.96,0.0,0.0,0.000,1251407.3,1251407.3,22911,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554639325,359140.00
04/07/2019 08:15,2,0.133,ALERT,212.61,295.46,60.001,1554639304,"201051344000417","174011545737251",19.40,5.00,0,292.76,296.96,2.6,0.6,0.000,1005758.7,1005758.7,23103,0,0,0,L,1122011218,1,121.78,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1554639327,359141.00
04/07/2019 08:15,2,0.062,ALERT,212.83,296.06,60.028,1554639304,"201051344000685","174011545737251",29.78,5.50,0,293.06,297.26,1.9,0.0,0.000,1255932.6,1255932.6,23124,0,0,0,L,1122011218,1,122.46,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1554639328,359142.00
04/07/2019 08:15,2,0.076,ALERT,212.38,295.16,59.996,1554639304,"201051344000651","174011545737251",29.72,4.00,0,292.46,296.96,2.3,0.3,0.000,1248653.1,1248653.1,23098,0,0,0,L,1122011218,1,122.01,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1554639330,359143.00
04/07/2019 08:15,2,0.000,ALERT,211.93,297.26,59.985,1554639304,"201051344000594","174011545737251",0.00,5.00,0,293.36,298.17,0.0,0.0,0.000,1262459.2,1262459.2,46926,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554639332,359144.00
04/07/2019 08:15,2,0.090,ALERT,212.38,296.66,59.975,1554639304,"201051344000469","174011545737251",29.54,4.50,0,292.76,297.57,2.7,0.7,0.000,1241095.7,1241095.7,15218,0,0,0,L,1122011218,1,120.65,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1554639334,359145.00
04/07/2019 08:15,2,0.096,ALERT,212.38,296.06,59.959,1554639304,"201051344000585","174011545737251",24.61,5.50,0,292.76,297.57,2.2,0.2,0.000,1261697.0,1261697.0,23154,0,0,0,L,1122011218,1,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1554639336,359146.00
04/07/2019 08:15,2,0.000,ALERT,212.83,296.66,60.017,1554639304,"201051344000853","174011545737251",0.00,5.00,0,293.66,298.17,0.0,0.0,0.000,1264494.3,1264494.3,14817,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554639338,359147.00
04/07/2019 08:15,2,0.061,ALERT,212.61,296.36,60.012,1554639304,"201051344001145","174011545737251",30.00,5.00,0,293.66,298.17,1.9,0.0,0.000,1264269.7,1264269.7,23070,0,0,0,L,1122011218,1,121.78,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1554639339,359148.00
04/07/2019 08:15,2,0.088,ALERT,212.38,296.06,60.028,1554639304,"201051344000438","174011545737251",30.08,5.00,0,293.36,297.87,2.7,0.7,0.000,1256967.5,1256967.5,23105,0,0,0,L,1122011218,1,122.01,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1554639341,359149.00
04/07/2019 08:15,2,0.000,ALERT,212.16,296.06,60.022,1554639304,"201051344001135","174011545737251",0.00,5.00,0,293.36,298.17,0.0,0.0,0.000,1243916.1,1243916.1,23059,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554639343,359150.00
04/07/2019 08:15,2,0.000,ALERT,212.16,297.26,60.028,1554639304,"201051344000983","174011545737251",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,1262648.2,1262648.2,14818,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554639345,359151.00
04/07/2019 08:15,2,0.070,ALERT,212.38,295.76,60.033,1554639304,"201051344001203","174011545737251",29.68,5.00,0,292.76,299.07,2.1,0.2,0.000,1251655.1,1251655.1,23112,0,0,0,L,1122011218,1,122.23,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1554639347,359152.00
04/07/2019 08:15,2,0.000,ALERT,212.38,296.36,60.038,1554639304,"201051344001230","174011545737251",0.00,5.00,0,293.36,297.57,0.0,0.0,0.000,1248643.0,1248643.0,22928,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554639349,359153.00
04/07/2019 08:15,2,0.000,ALERT,211.93,296.06,59.990,1554639304,"201051344000646","174011545737251",0.00,5.00,0,292.46,297.26,0.0,0.0,0.000,1241597.7,1241597.7,23079,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554639350,359154.00
04/07/2019 08:15,2,0.000,ALERT,212.38,296.66,60.028,1554639304,"201051344000867","174011545737251",0.00,6.00,0,293.06,298.47,0.0,0.0,0.000,1239890.1,1239890.1,47005,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554639352,359155.00
04/07/2019 08:15,2,0.074,ALERT,212.83,296.66,60.038,1554639304,"201051344000633","174011545737251",29.86,5.00,0,291.85,297.57,2.3,0.3,0.000,1238724.5,1238724.5,47052,0,0,0,L,1122011218,1,121.55,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1554639354,359156.00
04/07/2019 08:15,2,0.098,ALERT,211.70,295.76,60.038,1554639304,"201051344000955","174011545737251",27.77,5.50,0,293.06,297.57,2.7,0.6,0.000,1261377.2,1261377.2,23100,0,0,0,L,1122011218,1,121.10,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1554639356,359157.00
04/07/2019 08:15,2,0.000,ALERT,212.38,296.36,60.038,1554639304,"201051344000648","174011545737251",0.00,4.50,0,293.06,298.17,0.0,0.0,0.000,1252575.2,1252575.2,46561,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554639358,359158.00
04/07/2019 08:15,2,0.055,ALERT,212.61,296.66,60.043,1554639304,"201051344000645","174011545737251",29.98,6.00,0,293.66,298.17,1.7,0.0,0.000,1257370.8,1257370.8,46522,0,0,0,L,1122011218,1,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1554639359,359159.00
04/07/2019 08:15,2,0.000,ALERT,212.16,297.57,60.070,1554639304,"201051344000569","174011545737251",0.00,5.00,0,294.26,299.07,0.0,0.0,0.000,1273401.2,1273401.2,14737,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554639361,359160.00
04/07/2019 08:15,2,0.107,ALERT,212.61,296.66,60.001,1554639304,"179051228000119","174011545737251",29.66,7.00,0,291.55,297.57,3.3,1.3,0.000,60613.3,60613.3,14823,0,0,0,L,46974696,1,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554639363,359161.00
04/07/2019 08:30,2,0.096,ALERT,211.93,297.26,60.017,1554640204,"201051344000579","174011545737251",29.12,5.00,0,295.16,299.07,2.8,0.8,0.000,1273082.0,1273082.0,15189,0,0,0,L,1122011218,1,120.65,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640206,359162.00
04/07/2019 08:30,2,0.074,ALERT,211.93,295.46,60.022,1554640204,"201051344001025","174011545737251",27.51,4.50,0,293.96,299.97,2.1,0.1,0.000,1255503.2,1255503.2,23116,0,0,0,L,1122011218,1,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640208,359163.00
04/07/2019 08:30,2,0.125,ALERT,211.93,296.06,60.049,1554640204,"201051344001093","174011545737251",28.35,6.00,0,294.26,299.97,3.6,1.5,0.000,1239588.0,1239588.0,23146,0,0,0,L,1122011218,1,121.55,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640210,359164.00
04/07/2019 08:30,2,0.084,ALERT,211.70,296.66,60.017,1554640204,"201051344000458","174011545737251",28.59,6.30,0,294.26,299.07,2.5,0.5,0.000,1256448.9,1256448.9,14934,0,0,0,L,1122011218,1,120.88,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640212,359165.00
04/07/2019 08:30,2,0.105,ALERT,211.93,296.36,60.022,1554640204,"201051344000890","174011545737251",29.08,5.50,0,294.56,300.57,3.1,1.1,0.000,1254097.9,1254097.9,23065,0,0,0,L,1122011218,1,121.55,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640214,359166.00
04/07/2019 08:30,2,0.061,ALERT,211.70,296.36,60.043,1554640204,"201051344000988","174011545737251",18.91,5.50,0,291.85,297.87,1.2,0.0,0.000,971137.5,971137.5,15256,0,0,0,L,1122011218,1,120.42,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640216,359167.00
04/07/2019 08:30,2,0.076,ALERT,212.61,296.96,60.038,1554640204,"201051344000582","174011545737251",28.77,4.50,0,294.86,300.87,2.3,0.3,0.000,1233295.3,1233295.3,23037,0,0,0,L,1122011218,1,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640218,359168.00
04/07/2019 08:30,2,0.076,ALERT,211.70,296.96,60.006,1554640204,"201051344000868","174011545737251",28.61,5.50,0,294.86,299.07,2.2,0.2,0.000,1241564.8,1241564.8,46987,0,0,0,L,1122011218,1,120.65,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640219,359169.00
04/07/2019 08:30,2,0.088,ALERT,212.38,296.96,60.006,1554640204,"201051344000576","174011545737251",28.07,5.00,0,294.86,298.47,2.5,0.5,0.000,1259759.7,1259759.7,19016,0,0,0,L,1122011218,1,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640221,359170.00
04/07/2019 08:30,2,0.055,ALERT,211.93,296.06,60.006,1554640204,"201051344001158","174011545737251",28.78,4.50,0,294.26,297.87,1.6,0.0,0.000,1236586.9,1236586.9,15245,0,0,0,L,1122011218,1,120.65,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640223,359171.00
04/07/2019 08:30,2,0.064,ALERT,212.16,295.46,60.006,1554640204,"201051344000917","174011545737251",28.55,6.30,0,292.76,299.37,1.9,0.0,0.000,1251407.3,1251407.3,22913,0,0,0,L,1122011218,1,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640225,359172.00
04/07/2019 08:30,2,0.131,ALERT,212.38,295.46,60.006,1554640204,"201051344000417","174011545737251",18.59,5.00,0,293.66,299.67,2.5,0.5,0.000,1005758.8,1005758.8,23105,0,0,0,L,1122011218,1,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640227,359173.00
04/07/2019 08:30,2,0.062,ALERT,212.38,296.06,60.022,1554640204,"201051344000685","174011545737251",28.75,5.50,0,293.96,300.27,1.8,0.0,0.000,1255932.6,1255932.6,23126,0,0,0,L,1122011218,1,122.23,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640229,359174.00
04/07/2019 08:30,2,0.076,ALERT,212.16,295.16,60.006,1554640204,"201051344000651","174011545737251",28.71,4.50,0,293.36,299.07,2.3,0.3,0.000,1248653.2,1248653.2,23100,0,0,0,L,1122011218,1,122.01,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640230,359175.00
04/07/2019 08:30,2,0.000,ALERT,211.48,296.96,60.043,1554640204,"201051344000594","174011545737251",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,1262459.2,1262459.2,46928,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554640232,359176.00
04/07/2019 08:30,2,0.088,ALERT,211.93,296.36,60.012,1554640204,"201051344000469","174011545737251",28.37,4.50,0,293.36,297.87,2.5,0.5,0.000,1241095.8,1241095.8,15220,0,0,0,L,1122011218,1,120.42,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640234,359177.00
04/07/2019 08:30,2,0.076,ALERT,212.16,296.06,60.001,1554640204,"201051344000585","174011545737251",28.96,5.50,0,293.66,299.97,2.3,0.3,0.000,1261697.1,1261697.1,23156,0,0,0,L,1122011218,1,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640236,359178.00
04/07/2019 08:30,2,0.000,ALERT,212.38,296.36,59.969,1554640204,"201051344000853","174011545737251",0.00,5.00,0,294.56,298.47,0.0,0.0,0.000,1264494.3,1264494.3,14819,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554640238,359179.00
04/07/2019 08:30,2,0.061,ALERT,212.38,296.36,60.001,1554640204,"201051344001145","174011545737251",28.98,5.00,0,294.56,300.57,1.8,0.0,0.000,1264269.7,1264269.7,23072,0,0,0,L,1122011218,1,121.55,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640240,359180.00
04/07/2019 08:30,2,0.090,ALERT,212.16,296.06,59.985,1554640204,"201051344000438","174011545737251",28.94,5.00,0,294.26,299.97,2.6,0.6,0.000,1256967.7,1256967.7,23107,0,0,0,L,1122011218,1,121.78,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640241,359181.00
04/07/2019 08:30,2,0.000,ALERT,211.70,296.06,59.964,1554640204,"201051344001135","174011545737251",0.00,5.00,0,294.26,299.97,0.0,0.0,0.000,1243916.1,1243916.1,23061,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554640243,359182.00
04/07/2019 08:30,2,0.076,ALERT,211.70,296.66,60.001,1554640204,"201051344000983","174011545737251",28.73,5.50,0,295.16,298.77,2.2,0.2,0.000,1262648.2,1262648.2,14820,0,0,0,L,1122011218,1,120.88,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640245,359183.00
04/07/2019 08:30,2,0.068,ALERT,211.93,295.46,60.001,1554640204,"201051344001203","174011545737251",28.51,5.00,0,293.96,300.87,2.0,0.0,0.000,1251655.1,1251655.1,23114,0,0,0,L,1122011218,1,122.01,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640247,359184.00
04/07/2019 08:30,2,0.000,ALERT,211.93,296.36,60.001,1554640204,"201051344001230","174011545737251",0.00,5.00,0,294.26,300.27,0.0,0.0,0.000,1248643.0,1248643.0,22930,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554640249,359185.00
04/07/2019 08:30,2,0.000,ALERT,211.70,295.76,59.969,1554640204,"201051344000646","174011545737251",0.00,5.00,0,293.36,299.97,0.0,0.0,0.000,1241597.7,1241597.7,23081,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554640251,359186.00
04/07/2019 08:30,2,0.000,ALERT,212.16,296.06,59.975,1554640204,"201051344000867","174011545737251",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,1239890.1,1239890.1,47007,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554640253,359187.00
04/07/2019 08:30,2,0.074,ALERT,212.38,296.36,60.001,1554640204,"201051344000633","174011545737251",28.77,5.00,0,293.06,297.87,2.2,0.2,0.000,1238724.5,1238724.5,47054,0,0,0,L,1122011218,1,121.33,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640255,359188.00
04/07/2019 08:30,2,0.090,ALERT,211.70,295.76,59.996,1554640204,"201051344000955","174011545737251",28.88,5.50,0,293.96,299.97,2.7,0.7,0.000,1261377.4,1261377.4,23102,0,0,0,L,1122011218,1,121.10,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640257,359189.00
04/07/2019 08:30,2,0.000,ALERT,211.93,295.76,59.990,1554640204,"201051344000648","174011545737251",0.00,4.50,0,293.96,298.17,0.0,0.0,0.000,1252575.2,1252575.2,46563,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554640258,359190.00
04/07/2019 08:30,2,0.053,ALERT,212.38,296.36,59.996,1554640204,"201051344000645","174011545737251",29.02,6.00,0,294.56,298.17,1.6,0.0,0.000,1257370.8,1257370.8,46524,0,0,0,L,1122011218,1,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640260,359191.00
04/07/2019 08:30,2,0.000,ALERT,211.93,296.96,59.996,1554640204,"201051344000569","174011545737251",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,1273401.2,1273401.2,14739,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554640262,359192.00
04/07/2019 08:30,2,0.127,ALERT,212.16,296.06,59.996,1554640204,"179051228000119","174011545737251",28.43,7.00,0,292.76,297.57,3.7,1.6,0.000,60613.6,60613.6,14825,0,0,0,L,46974696,1,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554640264,359193.00
04/07/2019 08:45,2,0.158,ALERT,211.93,297.57,60.012,1554641104,"201051344000579","174011545737251",14.31,5.50,0,294.56,299.07,2.3,0.3,0.000,1273082.2,1273082.2,15191,0,0,0,L,1122011218,1,120.65,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641106,359194.00
04/07/2019 08:45,2,0.123,ALERT,211.70,295.46,60.017,1554641104,"201051344001025","174011545737251",16.18,4.50,0,292.46,298.17,2.0,0.0,0.000,1255503.2,1255503.2,23118,0,0,0,L,1122011218,1,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641108,359195.00
04/07/2019 08:45,2,0.182,ALERT,211.93,296.36,60.012,1554641104,"201051344001093","174011545737251",12.52,6.30,0,292.76,297.26,2.3,0.3,0.000,1239588.4,1239588.4,23148,0,0,0,L,1122011218,1,121.55,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641110,359196.00
04/07/2019 08:45,2,0.129,ALERT,211.70,296.66,60.012,1554641104,"201051344000458","174011545737251",15.23,6.30,0,293.96,299.07,2.0,0.0,0.000,1256449.0,1256449.0,14936,0,0,0,L,1122011218,1,120.88,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641112,359197.00
04/07/2019 08:45,2,0.150,ALERT,211.70,296.36,60.012,1554641104,"201051344000890","174011545737251",16.30,6.00,0,293.66,298.47,2.5,0.5,0.000,1254098.1,1254098.1,23067,0,0,0,L,1122011218,1,121.55,120.42,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641114,359198.00
04/07/2019 08:45,2,0.109,ALERT,211.48,296.66,60.006,1554641104,"201051344000988","174011545737251",14.45,5.50,0,291.55,297.87,1.6,0.0,0.000,971137.5,971137.5,15258,0,0,0,L,1122011218,1,120.42,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641115,359199.00
04/07/2019 08:45,2,0.133,ALERT,212.38,296.96,60.017,1554641104,"201051344000582","174011545737251",16.44,5.00,0,293.66,298.17,2.2,0.2,0.000,1233295.3,1233295.3,23039,0,0,0,L,1122011218,1,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641117,359200.00
04/07/2019 08:45,2,0.129,ALERT,211.70,297.26,60.001,1554641104,"201051344000868","174011545737251",15.33,5.50,0,294.56,299.07,2.0,0.0,0.000,1241564.9,1241564.9,46989,0,0,0,L,1122011218,1,120.65,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641119,359201.00
04/07/2019 08:45,2,0.139,ALERT,212.38,297.57,60.028,1554641104,"201051344000576","174011545737251",14.29,5.00,0,293.96,298.77,2.0,0.0,0.000,1259759.9,1259759.9,19018,0,0,0,L,1122011218,1,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641121,359202.00
04/07/2019 08:45,2,0.117,ALERT,211.93,296.66,60.012,1554641104,"201051344001158","174011545737251",15.61,4.50,0,293.36,297.87,1.9,0.0,0.000,1236586.9,1236586.9,15247,0,0,0,L,1122011218,1,120.65,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641123,359203.00
04/07/2019 08:45,2,0.125,ALERT,212.16,295.46,60.017,1554641104,"201051344000917","174011545737251",14.61,6.30,0,291.55,296.96,1.9,0.0,0.000,1251407.3,1251407.3,22915,0,0,0,L,1122011218,1,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641124,359204.00
04/07/2019 08:45,2,0.182,ALERT,212.16,295.16,60.006,1554641104,"201051344000417","174011545737251",13.98,5.00,0,292.46,296.96,2.6,0.6,0.000,1005758.9,1005758.9,23107,0,0,0,L,1122011218,1,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641126,359205.00
04/07/2019 08:45,2,0.121,ALERT,212.16,295.76,60.017,1554641104,"201051344000685","174011545737251",15.96,5.50,0,292.76,297.26,2.0,0.0,0.000,1255932.6,1255932.6,23128,0,0,0,L,1122011218,1,122.23,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641128,359206.00
04/07/2019 08:45,2,0.148,ALERT,211.93,295.16,60.012,1554641104,"201051344000651","174011545737251",16.72,4.50,0,292.16,296.96,2.5,0.5,0.000,1248653.2,1248653.2,23102,0,0,0,L,1122011218,1,121.78,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641130,359207.00
04/07/2019 08:45,2,0.135,ALERT,211.48,296.96,60.017,1554641104,"201051344000594","174011545737251",17.57,5.00,0,293.66,298.47,2.4,0.4,0.000,1262459.2,1262459.2,46930,0,0,0,L,1122011218,1,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1554641132,359208.00
04/07/2019 08:45,2,0.158,ALERT,211.70,296.36,60.022,1554641104,"201051344000469","174011545737251",17.16,4.50,0,293.06,297.87,2.8,0.8,0.000,1241096.0,1241096.0,15222,0,0,0,L,1122011218,1,120.20,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641134,359209.00
04/07/2019 08:45,2,0.139,ALERT,212.16,296.06,60.012,1554641104,"201051344000585","174011545737251",16.88,5.50,0,292.46,297.57,2.4,0.4,0.000,1261697.1,1261697.1,23158,0,0,0,L,1122011218,1,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641135,359210.00
04/07/2019 08:45,2,0.123,ALERT,212.38,296.66,60.017,1554641104,"201051344000853","174011545737251",15.25,5.00,0,293.66,298.47,1.9,0.0,0.000,1264494.3,1264494.3,14821,0,0,0,L,1122011218,1,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1554641137,359211.00
04/07/2019 08:45,2,0.117,ALERT,212.16,296.36,60.028,1554641104,"201051344001145","174011545737251",16.64,5.00,0,293.36,298.17,2.0,0.0,0.000,1264269.7,1264269.7,23074,0,0,0,L,1122011218,1,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641139,359212.00
04/07/2019 08:45,2,0.152,ALERT,212.16,296.06,59.985,1554641104,"201051344000438","174011545737251",16.64,5.00,0,293.06,298.17,2.6,0.6,0.000,1256967.8,1256967.8,23109,0,0,0,L,1122011218,1,121.78,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641141,359213.00
04/07/2019 08:45,2,0.133,ALERT,211.70,296.06,60.022,1554641104,"201051344001135","174011545737251",17.87,5.00,0,293.06,298.17,2.4,0.4,0.000,1243916.1,1243916.1,23063,0,0,0,L,1122011218,1,121.33,121.10,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554641143,359214.00
04/07/2019 08:45,2,0.135,ALERT,211.70,296.96,60.022,1554641104,"201051344000983","174011545737251",17.26,5.50,0,293.96,298.77,2.4,0.4,0.000,1262648.3,1262648.3,14822,0,0,0,L,1122011218,1,120.65,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641145,359215.00
04/07/2019 08:45,2,0.137,ALERT,211.93,295.76,60.012,1554641104,"201051344001203","174011545737251",17.08,5.00,0,292.76,299.07,2.4,0.4,0.000,1251655.1,1251655.1,23116,0,0,0,L,1122011218,1,122.01,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641146,359216.00
04/07/2019 08:45,2,0.137,ALERT,211.93,296.36,60.028,1554641104,"201051344001230","174011545737251",14.67,5.00,0,293.06,297.57,2.0,0.1,0.000,1248643.0,1248643.0,22932,0,0,0,L,1122011218,1,121.55,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1554641148,359217.00
04/07/2019 08:45,2,0.119,ALERT,211.70,296.06,60.017,1554641104,"201051344000646","174011545737251",17.43,5.00,0,292.16,297.26,2.1,0.1,0.000,1241597.7,1241597.7,23083,0,0,0,L,1122011218,1,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554641150,359218.00
04/07/2019 08:45,2,0.129,ALERT,211.93,296.06,60.028,1554641104,"201051344000867","174011545737251",17.59,5.50,0,293.36,298.47,2.3,0.3,0.000,1239890.1,1239890.1,47009,0,0,0,L,1122011218,1,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1554641152,359219.00
04/07/2019 08:45,2,0.135,ALERT,212.38,296.36,60.028,1554641104,"201051344000633","174011545737251",17.49,5.00,0,292.16,297.57,2.4,0.4,0.000,1238724.5,1238724.5,47056,0,0,0,L,1122011218,1,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641154,359220.00
04/07/2019 08:45,2,0.156,ALERT,211.70,296.06,60.017,1554641104,"201051344000955","174011545737251",17.55,5.50,0,292.76,297.26,2.8,0.8,0.000,1261377.5,1261377.5,23104,0,0,0,L,1122011218,1,121.10,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641156,359221.00
04/07/2019 08:45,2,0.146,ALERT,211.70,296.06,60.059,1554641104,"201051344000648","174011545737251",18.15,4.50,0,293.36,298.17,2.7,0.7,0.000,1252575.2,1252575.2,46565,0,0,0,L,1122011218,1,120.42,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1554641158,359222.00
04/07/2019 08:45,2,0.115,ALERT,212.16,296.66,60.001,1554641104,"201051344000645","174011545737251",18.77,6.00,0,293.96,298.17,2.2,0.2,0.000,1257370.8,1257370.8,46526,0,0,0,L,1122011218,1,121.10,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641160,359223.00
04/07/2019 08:45,2,0.137,ALERT,211.70,297.26,60.028,1554641104,"201051344000569","174011545737251",18.19,5.50,0,294.56,299.37,2.5,0.5,0.000,1273401.2,1273401.2,14741,0,0,0,L,1122011218,1,120.42,122.01,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554641161,359224.00
04/07/2019 08:45,2,0.189,ALERT,212.16,296.36,60.028,1554641104,"179051228000119","174011545737251",14.57,7.00,0,292.76,297.57,2.8,0.8,0.000,60613.9,60613.9,14827,0,0,0,L,46974696,1,120.88,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554641163,359225.00
04/07/2019 09:00,2,0.182,ACTIVE,211.70,297.26,60.001,1554642004,"201051344000579","174011545737251",21.71,5.50,0,295.46,299.07,4.0,1.9,0.000,1273082.5,1273082.5,15193,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642005,359226.00
04/07/2019 09:00,2,0.145,ACTIVE,211.93,295.46,59.985,1554642004,"201051344001025","174011545737251",21.77,5.00,0,293.66,298.17,3.2,1.2,0.000,1255503.4,1255503.4,23120,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642006,359227.00
04/07/2019 09:00,2,0.195,ACTIVE,211.93,296.06,60.012,1554642004,"201051344001093","174011545737251",20.91,6.30,0,293.96,297.26,4.2,2.1,0.000,1239588.8,1239588.8,23150,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642007,359228.00
04/07/2019 09:00,2,0.150,ACTIVE,211.48,296.36,59.996,1554642004,"201051344000458","174011545737251",21.71,6.70,0,295.16,299.07,3.4,1.3,0.000,1256449.2,1256449.2,14938,0,0,0,L,1122011218,1,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642008,359229.00
04/07/2019 09:00,2,0.170,ACTIVE,211.93,296.36,60.001,1554642004,"201051344000890","174011545737251",21.43,6.00,0,294.26,298.47,3.7,1.7,0.000,1254098.4,1254098.4,23069,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642009,359230.00
04/07/2019 09:00,2,0.117,ACTIVE,211.48,296.36,60.006,1554642004,"201051344000988","174011545737251",18.15,5.50,0,292.16,298.17,2.2,0.2,0.000,971137.5,971137.5,15260,0,0,0,L,1122011218,1,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642010,359231.00
04/07/2019 09:00,2,0.158,ACTIVE,212.38,297.26,59.990,1554642004,"201051344000582","174011545737251",21.41,5.00,0,294.86,298.17,3.5,1.4,0.000,1233295.6,1233295.6,23041,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642011,359232.00
