ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 09:00,2,0.148,ACTIVE,211.48,296.96,59.975,1554642004,"201051344000868","174011545737251",20.99,5.50,0,295.46,299.07,3.2,1.2,0.000,1241565.0,1241565.0,46991,0,0,0,L,1122011218,1,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642012,359233.00
04/07/2019 09:00,2,0.160,ACTIVE,212.16,297.26,60.001,1554642004,"201051344000576","174011545737251",20.95,5.50,0,295.16,298.77,3.4,1.4,0.000,1259760.1,1259760.1,19020,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642013,359234.00
04/07/2019 09:00,2,0.135,ACTIVE,211.93,296.66,60.001,1554642004,"201051344001158","174011545737251",21.43,4.50,0,294.26,297.87,3.0,0.9,0.000,1236587.0,1236587.0,15249,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642014,359235.00
04/07/2019 09:00,2,0.143,ACTIVE,212.16,295.46,59.975,1554642004,"201051344000917","174011545737251",20.93,6.70,0,292.46,296.96,3.0,1.0,0.000,1251407.4,1251407.4,22917,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642015,359236.00
04/07/2019 09:00,2,0.188,ACTIVE,212.16,295.46,59.990,1554642004,"201051344000417","174011545737251",18.01,5.50,0,293.36,296.96,3.4,1.4,0.000,1005759.2,1005759.2,23109,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642016,359237.00
04/07/2019 09:00,2,0.141,ACTIVE,212.38,296.06,59.990,1554642004,"201051344000685","174011545737251",21.27,5.50,0,293.66,297.57,3.1,1.0,0.000,1255932.8,1255932.8,23130,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642017,359238.00
04/07/2019 09:00,2,0.170,ACTIVE,211.93,295.46,59.985,1554642004,"201051344000651","174011545737251",20.44,4.50,0,293.36,296.96,3.6,1.5,0.000,1248653.5,1248653.5,23104,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642018,359239.00
04/07/2019 09:00,2,0.150,ACTIVE,211.48,297.26,60.043,1554642004,"201051344000594","174011545737251",22.19,5.00,0,294.56,298.17,3.4,1.4,0.000,1262459.4,1262459.4,46932,0,0,0,L,1122011218,1,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642019,359240.00
04/07/2019 09:00,2,0.174,ACTIVE,211.70,296.96,60.006,1554642004,"201051344000469","174011545737251",21.95,4.50,0,293.66,297.87,3.9,1.8,0.000,1241096.3,1241096.3,15224,0,0,0,L,1122011218,1,120.20,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642019,359241.00
04/07/2019 09:00,2,0.158,ACTIVE,212.16,296.36,60.001,1554642004,"201051344000585","174011545737251",21.51,6.00,0,293.66,297.57,3.5,1.4,0.000,1261697.4,1261697.4,23160,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642020,359242.00
04/07/2019 09:00,2,0.139,ACTIVE,212.16,296.66,60.001,1554642004,"201051344000853","174011545737251",20.44,5.00,0,294.56,298.47,2.9,0.9,0.000,1264494.4,1264494.4,14823,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642021,359243.00
04/07/2019 09:00,2,0.131,ACTIVE,212.38,296.36,60.001,1554642004,"201051344001145","174011545737251",21.53,5.50,0,294.26,298.17,2.9,0.9,0.000,1264269.8,1264269.8,23076,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642022,359244.00
04/07/2019 09:00,2,0.170,ACTIVE,212.16,296.06,59.990,1554642004,"201051344000438","174011545737251",21.69,5.00,0,294.26,297.87,3.8,1.7,0.000,1256968.1,1256968.1,23111,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642023,359245.00
04/07/2019 09:00,2,0.148,ACTIVE,211.70,296.36,59.996,1554642004,"201051344001135","174011545737251",21.97,5.50,0,294.26,298.17,3.3,1.3,0.000,1243916.3,1243916.3,23065,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642024,359246.00
04/07/2019 09:00,2,0.150,ACTIVE,211.70,296.96,59.990,1554642004,"201051344000983","174011545737251",21.81,6.00,0,295.16,298.77,3.3,1.3,0.000,1262648.5,1262648.5,14824,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642025,359247.00
04/07/2019 09:00,2,0.152,ACTIVE,212.16,295.76,60.043,1554642004,"201051344001203","174011545737251",21.49,5.50,0,293.96,299.07,3.3,1.3,0.000,1251655.3,1251655.3,23118,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642026,359248.00
04/07/2019 09:00,2,0.152,ACTIVE,211.93,296.36,60.001,1554642004,"201051344001230","174011545737251",20.08,5.50,0,294.26,297.87,3.1,1.1,0.000,1248643.1,1248643.1,22934,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642027,359249.00
04/07/2019 09:00,2,0.137,ACTIVE,211.70,296.06,59.996,1554642004,"201051344000646","174011545737251",21.47,5.00,0,293.66,297.26,3.0,1.0,0.000,1241597.8,1241597.8,23085,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642028,359250.00
04/07/2019 09:00,2,0.146,ACTIVE,211.93,296.06,60.001,1554642004,"201051344000867","174011545737251",21.67,6.00,0,294.26,298.47,3.2,1.2,0.000,1239890.3,1239890.3,47011,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642029,359251.00
04/07/2019 09:00,2,0.154,ACTIVE,211.93,295.76,59.990,1554642004,"201051344000633","174011545737251",21.81,5.50,0,293.06,297.57,3.4,1.4,0.000,1238724.7,1238724.7,47058,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642030,359252.00
04/07/2019 09:00,2,0.172,ACTIVE,211.48,296.06,59.996,1554642004,"201051344000955","174011545737251",21.45,5.50,0,294.26,297.57,3.8,1.7,0.000,1261377.8,1261377.8,23106,0,0,0,L,1122011218,1,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642031,359253.00
04/07/2019 09:00,2,0.160,ACTIVE,211.70,295.76,59.996,1554642004,"201051344000648","174011545737251",21.77,4.50,0,294.26,298.17,3.5,1.5,0.000,1252575.4,1252575.4,46567,0,0,0,L,1122011218,1,120.20,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642031,359254.00
04/07/2019 09:00,2,0.141,ACTIVE,211.93,296.36,59.990,1554642004,"201051344000645","174011545737251",21.13,6.00,0,294.86,298.17,3.0,1.0,0.000,1257371.0,1257371.0,46528,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642032,359255.00
04/07/2019 09:00,2,0.152,ACTIVE,211.70,296.96,59.996,1554642004,"201051344000569","174011545737251",21.69,5.50,0,295.46,299.37,3.4,1.3,0.000,1273401.4,1273401.4,14743,0,0,0,L,1122011218,1,120.20,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642033,359256.00
04/07/2019 09:00,2,0.215,ACTIVE,211.93,296.06,60.017,1554642004,"179051228000119","174011545737251",21.15,7.30,0,292.76,297.57,4.6,2.5,0.000,60614.3,60614.3,14829,0,0,0,L,46974696,1,120.65,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642034,359257.00
04/07/2019 09:15,2,0.219,ACTIVE,211.48,297.26,60.012,1554642904,"201051344000579","174011545737251",22.66,6.00,0,295.46,298.77,5.0,2.9,0.000,1273083.0,1273083.0,15194,0,0,0,L,1122011218,1,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642905,359258.00
04/07/2019 09:15,2,0.166,ACTIVE,211.48,322.81,60.012,1554642904,"201051344001025","174011545737251",25.78,5.00,0,294.26,332.13,4.3,2.3,0.000,1255503.7,1255503.7,23121,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642906,359259.00
04/07/2019 09:15,2,0.219,ACTIVE,211.70,306.58,59.996,1554642904,"201051344001093","174011545737251",23.20,6.70,0,294.26,322.81,5.2,3.1,0.000,1239589.3,1239589.3,23151,0,0,0,L,1122011218,1,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642907,359260.00
04/07/2019 09:15,2,0.170,ACTIVE,211.25,317.10,60.001,1554642904,"201051344000458","174011545737251",25.54,6.70,0,294.86,332.43,4.5,2.4,0.000,1256449.5,1256449.5,14939,0,0,0,L,1122011218,1,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642908,359261.00
04/07/2019 09:15,2,0.188,ACTIVE,211.48,328.52,59.980,1554642904,"201051344000890","174011545737251",26.18,6.30,0,294.86,331.83,5.0,2.9,0.000,1254098.9,1254098.9,23070,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642909,359262.00
04/07/2019 09:15,2,0.121,ACTIVE,211.25,295.76,59.975,1554642904,"201051344000988","174011545737251",19.66,6.00,0,292.16,297.87,2.4,0.4,0.000,971137.5,971137.5,15261,0,0,0,L,1122011218,1,120.20,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642910,359263.00
04/07/2019 09:15,2,0.197,ACTIVE,212.16,297.26,60.006,1554642904,"201051344000582","174011545737251",21.69,5.50,0,295.46,298.77,4.3,2.3,0.000,1233295.9,1233295.9,23042,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642911,359264.00
04/07/2019 09:15,2,0.168,ACTIVE,211.48,327.02,59.990,1554642904,"201051344000868","174011545737251",25.31,6.00,0,295.46,332.43,4.3,2.2,0.000,1241565.3,1241565.3,46992,0,0,0,L,1122011218,1,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642912,359265.00
04/07/2019 09:15,2,0.178,ACTIVE,211.70,322.51,60.006,1554642904,"201051344000576","174011545737251",25.07,5.50,0,294.86,322.81,4.5,2.4,0.000,1259760.4,1259760.4,19021,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642913,359266.00
04/07/2019 09:15,2,0.152,ACTIVE,211.48,322.81,60.012,1554642904,"201051344001158","174011545737251",25.56,5.00,0,294.26,332.43,4.0,1.9,0.000,1236587.3,1236587.3,15250,0,0,0,L,1122011218,1,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642914,359267.00
04/07/2019 09:15,2,0.172,ACTIVE,211.70,308.39,59.969,1554642904,"201051344000917","174011545737251",23.08,6.70,0,292.76,314.70,4.0,2.0,0.000,1251407.7,1251407.7,22918,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642915,359268.00
04/07/2019 09:15,2,0.191,ACTIVE,211.70,295.46,59.996,1554642904,"201051344000417","174011545737251",19.48,5.50,0,293.66,297.57,3.8,1.7,0.000,1005759.5,1005759.5,23110,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642916,359269.00
04/07/2019 09:15,2,0.156,ACTIVE,211.93,318.91,60.001,1554642904,"201051344000685","174011545737251",25.19,6.00,0,294.26,332.73,4.0,1.9,0.000,1255933.0,1255933.0,23131,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642917,359270.00
04/07/2019 09:15,2,0.211,ACTIVE,211.70,295.46,60.006,1554642904,"201051344000651","174011545737251",20.99,5.00,0,293.66,297.57,4.5,2.4,0.000,1248653.9,1248653.9,23105,0,0,0,L,1122011218,1,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642918,359271.00
04/07/2019 09:15,2,0.168,ACTIVE,211.25,329.13,60.001,1554642904,"201051344000594","174011545737251",26.52,5.50,0,294.56,331.83,4.5,2.5,0.000,1262459.8,1262459.8,46933,0,0,0,L,1122011218,1,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642919,359272.00
04/07/2019 09:15,2,0.188,ACTIVE,211.48,321.91,60.006,1554642904,"201051344000469","174011545737251",25.76,5.00,0,293.96,332.13,4.9,2.8,0.000,1241096.7,1241096.7,15225,0,0,0,L,1122011218,1,120.20,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642919,359273.00
04/07/2019 09:15,2,0.184,ACTIVE,211.93,324.92,60.006,1554642904,"201051344000585","174011545737251",25.05,6.00,0,294.26,331.83,4.7,2.6,0.000,1261697.8,1261697.8,23161,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642920,359274.00
04/07/2019 09:15,2,0.158,ACTIVE,211.93,319.21,60.006,1554642904,"201051344000853","174011545737251",24.47,5.50,0,294.86,333.93,4.0,1.9,0.000,1264494.6,1264494.6,14824,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642921,359275.00
04/07/2019 09:15,2,0.148,ACTIVE,211.93,323.11,60.006,1554642904,"201051344001145","174011545737251",25.54,5.50,0,294.86,333.33,3.9,1.8,0.000,1264270.0,1264270.0,23077,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642922,359276.00
04/07/2019 09:15,2,0.186,ACTIVE,211.70,320.71,59.996,1554642904,"201051344000438","174011545737251",25.68,5.50,0,294.86,332.43,4.9,2.8,0.000,1256968.5,1256968.5,23112,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642923,359277.00
04/07/2019 09:15,2,0.164,ACTIVE,211.25,333.33,60.006,1554642904,"201051344001135","174011545737251",26.58,6.00,0,294.86,335.14,4.5,2.4,0.000,1243916.6,1243916.6,23066,0,0,0,L,1122011218,1,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642924,359278.00
04/07/2019 09:15,2,0.168,ACTIVE,211.25,317.70,60.001,1554642904,"201051344000983","174011545737251",25.58,6.00,0,295.16,331.83,4.4,2.3,0.000,1262648.8,1262648.8,14825,0,0,0,L,1122011218,1,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642925,359279.00
04/07/2019 09:15,2,0.195,ACTIVE,211.70,295.76,60.006,1554642904,"201051344001203","174011545737251",21.41,5.50,0,294.26,299.67,4.2,2.2,0.000,1251655.7,1251655.7,23119,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642926,359280.00
04/07/2019 09:15,2,0.168,ACTIVE,211.48,321.61,59.969,1554642904,"201051344001230","174011545737251",24.09,5.50,0,294.56,321.91,4.1,2.0,0.000,1248643.4,1248643.4,22935,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642927,359281.00
04/07/2019 09:15,2,0.156,ACTIVE,211.48,321.01,60.017,1554642904,"201051344000646","174011545737251",25.43,5.50,0,293.96,331.23,4.1,2.0,0.000,1241598.1,1241598.1,23086,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642928,359282.00
04/07/2019 09:15,2,0.162,ACTIVE,211.70,316.80,60.022,1554642904,"201051344000867","174011545737251",25.33,6.30,0,294.26,332.43,4.2,2.1,0.000,1239890.6,1239890.6,47012,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642929,359283.00
04/07/2019 09:15,2,0.174,ACTIVE,211.93,306.58,60.022,1554642904,"201051344000633","174011545737251",24.81,5.50,0,293.06,308.09,4.4,2.3,0.000,1238725.1,1238725.1,47059,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642930,359284.00
04/07/2019 09:15,2,0.215,ACTIVE,211.25,297.26,60.017,1554642904,"201051344000955","174011545737251",22.09,6.00,0,294.26,305.38,4.8,2.7,0.000,1261378.2,1261378.2,23107,0,0,0,L,1122011218,1,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642931,359285.00
04/07/2019 09:15,2,0.184,ACTIVE,211.48,323.11,60.012,1554642904,"201051344000648","174011545737251",24.97,5.00,0,294.26,333.33,4.7,2.6,0.000,1252575.8,1252575.8,46568,0,0,0,L,1122011218,1,120.20,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642932,359286.00
04/07/2019 09:15,2,0.172,ACTIVE,211.70,300.57,60.012,1554642904,"201051344000645","174011545737251",23.18,6.30,0,294.56,301.77,4.0,2.0,0.000,1257371.2,1257371.2,46529,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642933,359287.00
04/07/2019 09:15,2,0.172,ACTIVE,211.48,328.52,59.990,1554642904,"201051344000569","174011545737251",26.00,6.00,0,295.46,333.33,4.5,2.4,0.000,1273401.8,1273401.8,14744,0,0,0,L,1122011218,1,120.20,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642934,359288.00
04/07/2019 09:15,2,0.230,ACTIVE,211.70,295.76,60.001,1554642904,"179051228000119","174011545737251",24.53,7.30,0,293.06,297.26,5.8,3.6,0.000,60614.9,60614.9,14830,0,0,0,L,46974696,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554642935,359289.00
04/07/2019 09:30,2,0.189,ALERT,212.38,297.87,60.006,1554643804,"201051344000579","174011545737251",23.20,5.50,0,295.46,333.03,4.5,2.4,0.000,1273083.7,1273083.7,15195,0,0,0,L,1122011218,1,120.88,122.01,0002,3,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643806,359290.00
04/07/2019 09:30,2,0.150,ALERT,212.16,296.36,60.028,1554643804,"201051344001025","174011545737251",23.46,5.50,0,293.66,334.54,3.6,1.5,0.000,1255504.2,1255504.2,23122,0,0,0,L,1122011218,1,121.55,121.33,0002,3,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643808,359291.00
04/07/2019 09:30,2,0.199,ALERT,212.38,296.66,60.001,1554643804,"201051344001093","174011545737251",22.17,6.70,0,294.26,331.83,4.5,2.5,0.000,1239590.0,1239590.0,23152,0,0,0,L,1122011218,1,121.78,121.33,0002,6,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643810,359292.00
04/07/2019 09:30,2,0.162,ALERT,212.38,296.96,60.017,1554643804,"201051344000458","174011545737251",23.06,7.00,0,293.66,332.43,3.8,1.7,0.000,1256450.0,1256450.0,14940,0,0,0,L,1122011218,1,121.10,122.23,0002,4,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643812,359293.00
04/07/2019 09:30,2,0.176,ALERT,212.16,297.26,60.001,1554643804,"201051344000890","174011545737251",23.02,6.30,0,294.26,339.34,4.1,2.1,0.000,1254099.5,1254099.5,23071,0,0,0,L,1122011218,1,122.01,120.65,0002,6,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643814,359294.00
04/07/2019 09:30,2,0.115,ACTIVE,212.16,296.96,59.996,1554643804,"201051344000988","174011545737251",19.04,5.50,0,291.85,298.77,2.2,0.2,0.000,971137.6,971137.6,15262,0,0,0,L,1122011218,1,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643815,359295.00
04/07/2019 09:30,2,0.160,ALERT,212.83,297.87,60.001,1554643804,"201051344000582","174011545737251",23.22,5.50,0,294.86,332.13,3.8,1.7,0.000,1233296.4,1233296.4,23043,0,0,0,L,1122011218,1,122.01,121.78,0002,4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643816,359296.00
04/07/2019 09:30,2,0.158,ALERT,212.38,297.57,60.017,1554643804,"201051344000868","174011545737251",22.30,6.00,0,294.56,336.94,3.6,1.5,0.000,1241565.8,1241565.8,46993,0,0,0,L,1122011218,1,120.65,122.46,0002,4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643818,359297.00
04/07/2019 09:30,2,0.170,ALERT,213.06,297.57,60.001,1554643804,"201051344000576","174011545737251",21.93,5.50,0,294.86,333.03,3.8,1.7,0.000,1259760.9,1259760.9,19022,0,0,0,L,1122011218,1,121.33,122.23,0002,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643820,359298.00
04/07/2019 09:30,2,0.162,ALERT,212.38,296.96,60.001,1554643804,"201051344001158","174011545737251",19.44,5.00,0,293.36,332.73,3.2,1.2,0.000,1236587.7,1236587.7,15251,0,0,0,L,1122011218,1,120.88,122.01,0002,5,0,0,0,0,0,0,5,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643822,359299.00
04/07/2019 09:30,2,0.158,ALERT,212.61,296.36,60.006,1554643804,"201051344000917","174011545737251",21.49,6.70,0,293.06,332.13,3.5,1.4,0.000,1251408.1,1251408.1,22919,0,0,0,L,1122011218,1,121.78,121.78,0002,4,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643824,359300.00
04/07/2019 09:30,2,0.188,ACTIVE,212.61,296.36,59.985,1554643804,"201051344000417","174011545737251",18.79,5.50,0,293.36,297.26,3.6,1.5,0.000,1005759.9,1005759.9,23111,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643825,359301.00
04/07/2019 09:30,2,0.156,ALERT,212.83,296.66,59.985,1554643804,"201051344000685","174011545737251",21.39,6.00,0,293.36,329.43,3.4,1.4,0.000,1255933.4,1255933.4,23132,0,0,0,L,1122011218,1,122.68,121.33,0002,4,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643827,359302.00
04/07/2019 09:30,2,0.195,ACTIVE,212.38,296.06,59.990,1554643804,"201051344000651","174011545737251",19.74,5.00,0,293.66,321.31,3.9,1.9,0.000,1248654.4,1248654.4,23106,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643828,359303.00
04/07/2019 09:30,2,0.160,ALERT,212.16,297.57,59.980,1554643804,"201051344000594","174011545737251",23.36,5.50,0,293.06,334.54,3.8,1.8,0.000,1262460.3,1262460.3,46934,0,0,0,L,1122011218,1,120.88,121.78,0002,4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643830,359304.00
04/07/2019 09:30,2,0.180,ALERT,212.38,296.96,60.001,1554643804,"201051344000469","174011545737251",23.14,5.00,0,292.76,332.43,4.2,2.2,0.000,1241097.3,1241097.3,15226,0,0,0,L,1122011218,1,120.42,122.46,0002,3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643831,359305.00
04/07/2019 09:30,2,0.168,ALERT,212.61,296.96,60.006,1554643804,"201051344000585","174011545737251",22.72,6.00,0,293.66,338.14,3.9,1.8,0.000,1261698.3,1261698.3,23162,0,0,0,L,1122011218,1,121.55,121.78,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643833,359306.00
04/07/2019 09:30,2,0.148,ALERT,212.83,296.66,60.006,1554643804,"201051344000853","174011545737251",21.99,5.50,0,293.66,333.93,3.3,1.3,0.000,1264495.0,1264495.0,14825,0,0,0,L,1122011218,1,121.33,122.23,0002,6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643835,359307.00
04/07/2019 09:30,2,0.141,ALERT,212.83,297.26,60.006,1554643804,"201051344001145","174011545737251",22.52,6.00,0,293.96,333.33,3.2,1.2,0.000,1264270.4,1264270.4,23078,0,0,0,L,1122011218,1,122.01,121.55,0002,5,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643837,359308.00
04/07/2019 09:30,2,0.176,ALERT,212.61,296.96,60.006,1554643804,"201051344000438","174011545737251",22.96,5.50,0,293.96,331.23,4.1,2.0,0.000,1256969.1,1256969.1,23113,0,0,0,L,1122011218,1,122.23,121.33,0002,5,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643839,359309.00
04/07/2019 09:30,2,0.156,ALERT,212.16,296.66,60.006,1554643804,"201051344001135","174011545737251",23.12,6.00,0,293.96,335.74,3.7,1.6,0.000,1243917.1,1243917.1,23067,0,0,0,L,1122011218,1,121.78,121.10,0002,5,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643841,359310.00
04/07/2019 09:30,2,0.158,ALERT,212.38,297.26,60.001,1554643804,"201051344000983","174011545737251",22.74,6.00,0,294.26,332.43,3.6,1.6,0.000,1262649.3,1262649.3,14826,0,0,0,L,1122011218,1,121.10,121.78,0002,6,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643842,359311.00
04/07/2019 09:30,2,0.178,ACTIVE,212.61,296.36,60.006,1554643804,"201051344001203","174011545737251",20.04,5.50,0,293.96,321.31,3.6,1.6,0.000,1251656.1,1251656.1,23120,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643843,359312.00
04/07/2019 09:30,2,0.158,ALERT,212.38,296.96,60.006,1554643804,"201051344001230","174011545737251",21.21,5.50,0,294.56,331.23,3.4,1.4,0.000,1248643.8,1248643.8,22936,0,0,0,L,1122011218,1,122.01,121.10,0002,3,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643845,359313.00
04/07/2019 09:30,2,0.162,ALERT,212.16,296.66,60.001,1554643804,"201051344000646","174011545737251",20.81,5.50,0,293.36,332.13,3.4,1.4,0.000,1241598.5,1241598.5,23087,0,0,0,L,1122011218,1,122.01,121.10,0002,4,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643847,359314.00
04/07/2019 09:30,2,0.154,ALERT,212.83,296.66,60.022,1554643804,"201051344000867","174011545737251",22.78,6.70,0,293.06,333.03,3.6,1.5,0.000,1239891.0,1239891.0,47013,0,0,0,L,1122011218,1,121.33,122.01,0002,5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643849,359315.00
04/07/2019 09:30,2,0.168,ACTIVE,213.06,296.66,60.001,1554643804,"201051344000633","174011545737251",22.26,5.50,0,292.46,313.20,3.8,1.7,0.000,1238725.6,1238725.6,47060,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643850,359316.00
04/07/2019 09:30,2,0.197,ALERT,212.16,296.36,60.006,1554643804,"201051344000955","174011545737251",20.89,6.00,0,294.26,331.53,4.2,2.1,0.000,1261378.8,1261378.8,23108,0,0,0,L,1122011218,1,121.33,121.33,0002,4,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643852,359317.00
04/07/2019 09:30,2,0.168,ALERT,212.61,296.06,60.012,1554643804,"201051344000648","174011545737251",22.84,5.00,0,293.06,336.04,3.9,1.8,0.000,1252576.3,1252576.3,46569,0,0,0,L,1122011218,1,120.65,122.46,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643853,359318.00
04/07/2019 09:30,2,0.141,ALERT,212.83,296.96,60.012,1554643804,"201051344000645","174011545737251",23.50,6.30,0,294.56,333.33,3.4,1.3,0.000,1257371.6,1257371.6,46530,0,0,0,L,1122011218,1,121.33,122.46,0002,4,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643855,359319.00
04/07/2019 09:30,2,0.156,ALERT,212.38,297.57,59.985,1554643804,"201051344000569","174011545737251",22.80,6.00,0,294.56,337.24,3.6,1.6,0.000,1273402.3,1273402.3,14745,0,0,0,L,1122011218,1,120.65,122.46,0002,4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643857,359320.00
04/07/2019 09:30,2,0.221,ACTIVE,212.83,296.36,60.006,1554643804,"179051228000119","174011545737251",22.60,7.70,0,292.76,300.87,5.1,3.0,0.000,60615.8,60615.8,14831,0,0,0,L,46974696,1,121.10,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554643858,359321.00
04/07/2019 09:45,2,0.238,ACTIVE,211.70,331.83,60.017,1554644704,"201051344000579","174011545737251",23.80,6.00,0,296.06,342.05,5.8,3.6,0.000,1273084.4,1273084.4,15197,0,0,0,L,1122011218,1,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644705,359322.00
04/07/2019 09:45,2,0.170,ACTIVE,211.93,332.73,60.012,1554644704,"201051344001025","174011545737251",27.63,6.00,0,294.86,338.44,4.8,2.7,0.000,1255504.7,1255504.7,23124,0,0,0,L,1122011218,1,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644706,359323.00
04/07/2019 09:45,2,0.229,ACTIVE,211.93,336.04,60.012,1554644704,"201051344001093","174011545737251",25.13,6.70,0,295.16,338.44,5.8,3.7,0.000,1239590.8,1239590.8,23154,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644707,359324.00
04/07/2019 09:45,2,0.205,ALERT,211.48,328.82,60.012,1554644704,"201051344000458","174011545737251",23.80,7.00,0,295.16,337.24,5.0,2.9,0.000,1256450.6,1256450.6,14942,0,0,0,L,1122011218,1,120.65,121.78,0002,4,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644709,359325.00
04/07/2019 09:45,2,0.197,ACTIVE,211.70,333.03,60.006,1554644704,"201051344000890","174011545737251",27.19,6.30,0,295.76,340.55,5.4,3.3,0.004,1254100.1,1254100.1,23073,0,0,0,L,1122011218,1,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644710,359326.00
04/07/2019 09:45,2,0.121,ACTIVE,211.48,296.96,60.012,1554644704,"201051344000988","174011545737251",20.04,5.50,0,292.46,298.77,2.5,0.5,0.000,971137.7,971137.7,15263,0,0,0,L,1122011218,1,120.20,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644711,359327.00
04/07/2019 09:45,2,0.203,ACTIVE,212.38,333.93,60.012,1554644704,"201051344000582","174011545737251",24.43,5.50,0,295.76,345.06,5.0,2.9,0.004,1233297.0,1233297.0,23045,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644712,359328.00
04/07/2019 09:45,2,0.176,ACTIVE,211.70,333.63,60.033,1554644704,"201051344000868","174011545737251",26.48,6.00,0,295.76,340.55,4.7,2.6,0.000,1241566.3,1241566.3,46995,0,0,0,L,1122011218,1,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644713,359329.00
04/07/2019 09:45,2,0.197,ALERT,212.16,337.24,60.012,1554644704,"201051344000576","174011545737251",25.62,6.00,0,295.16,337.54,5.2,3.0,0.000,1259761.5,1259761.5,19024,0,0,0,L,1122011218,1,120.65,121.78,0002,3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644715,359330.00
04/07/2019 09:45,2,0.180,ACTIVE,211.93,333.63,59.990,1554644704,"201051344001158","174011545737251",24.35,5.00,0,294.26,340.85,4.4,2.4,0.000,1236588.1,1236588.1,15253,0,0,0,L,1122011218,1,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644716,359331.00
04/07/2019 09:45,2,0.197,ACTIVE,212.16,324.62,60.006,1554644704,"201051344000917","174011545737251",22.60,7.00,0,293.66,333.63,4.5,2.4,0.000,1251408.6,1251408.6,22921,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644717,359332.00
04/07/2019 09:45,2,0.193,ACTIVE,212.16,296.66,60.028,1554644704,"201051344000417","174011545737251",19.90,5.00,0,293.96,298.17,3.9,1.9,0.000,1005760.4,1005760.4,23112,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644717,359333.00
04/07/2019 09:45,2,0.201,ACTIVE,212.38,328.52,60.006,1554644704,"201051344000685","174011545737251",22.84,6.00,0,294.86,333.33,4.7,2.6,0.000,1255933.9,1255933.9,23134,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644719,359334.00
04/07/2019 09:45,2,0.215,ACTIVE,212.16,333.63,60.006,1554644704,"201051344000651","174011545737251",23.66,5.50,0,294.56,346.86,5.2,3.1,0.000,1248655.0,1248655.0,23107,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644719,359335.00
04/07/2019 09:45,2,0.195,ACTIVE,211.48,333.03,60.006,1554644704,"201051344000594","174011545737251",25.45,6.00,0,294.56,343.25,5.0,2.9,0.000,1262460.9,1262460.9,46936,0,0,0,L,1122011218,1,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644720,359336.00
04/07/2019 09:45,2,0.227,ACTIVE,211.93,336.34,60.049,1554644704,"201051344000469","174011545737251",23.20,5.00,0,294.26,343.25,5.3,3.2,0.000,1241098.0,1241098.0,15228,0,0,0,L,1122011218,1,120.20,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644721,359337.00
04/07/2019 09:45,2,0.186,ACTIVE,212.16,334.24,59.996,1554644704,"201051344000585","174011545737251",26.88,6.30,0,294.86,340.85,5.1,3.0,0.000,1261698.9,1261698.9,23164,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644722,359338.00
04/07/2019 09:45,2,0.180,ACTIVE,212.38,335.44,60.001,1554644704,"201051344000853","174011545737251",25.19,6.00,0,294.86,341.15,4.6,2.5,0.000,1264495.5,1264495.5,14827,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644723,359339.00
04/07/2019 09:45,2,0.162,ACTIVE,212.38,334.24,60.006,1554644704,"201051344001145","174011545737251",26.10,6.00,0,295.46,345.36,4.3,2.3,0.000,1264270.8,1264270.8,23080,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644724,359340.00
04/07/2019 09:45,2,0.219,ALERT,212.16,333.33,60.006,1554644704,"201051344000438","174011545737251",23.93,6.00,0,295.16,338.14,5.3,3.2,0.000,1256969.7,1256969.7,23115,0,0,0,L,1122011218,1,122.01,120.88,0002,5,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644726,359341.00
04/07/2019 09:45,2,0.176,ACTIVE,211.70,332.73,60.001,1554644704,"201051344001135","174011545737251",27.27,6.30,0,295.46,344.15,4.9,2.8,0.000,1243917.6,1243917.6,23069,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644727,359342.00
04/07/2019 09:45,2,0.174,ACTIVE,211.70,333.03,60.012,1554644704,"201051344000983","174011545737251",26.94,6.30,0,295.46,340.85,4.8,2.7,0.000,1262649.9,1262649.9,14828,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644728,359343.00
04/07/2019 09:45,2,0.180,ACTIVE,212.16,333.93,60.001,1554644704,"201051344001203","174011545737251",25.92,6.00,0,295.16,344.45,4.8,2.7,0.000,1251656.6,1251656.6,23121,0,0,0,L,1122011218,1,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644729,359344.00
04/07/2019 09:45,2,0.174,ACTIVE,211.93,333.63,60.001,1554644704,"201051344001230","174011545737251",25.56,6.00,0,294.86,339.65,4.5,2.5,0.000,1248644.2,1248644.2,22938,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644730,359345.00
04/07/2019 09:45,2,0.191,ACTIVE,211.93,336.34,60.001,1554644704,"201051344000646","174011545737251",24.71,5.50,0,294.26,337.24,4.8,2.7,0.000,1241599.0,1241599.0,23089,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644731,359346.00
04/07/2019 09:45,2,0.176,ACTIVE,212.16,336.64,60.006,1554644704,"201051344000867","174011545737251",26.46,6.70,0,294.26,338.44,4.7,2.6,0.000,1239891.5,1239891.5,47015,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644732,359347.00
04/07/2019 09:45,2,0.193,ACTIVE,212.38,331.53,60.006,1554644704,"201051344000633","174011545737251",25.70,5.50,0,293.06,334.84,5.0,2.9,0.000,1238726.1,1238726.1,47061,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644733,359348.00
04/07/2019 09:45,2,0.232,ACTIVE,211.70,333.33,59.996,1554644704,"201051344000955","174011545737251",23.70,6.30,0,294.86,342.65,5.6,3.5,0.000,1261379.5,1261379.5,23110,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644734,359349.00
04/07/2019 09:45,2,0.191,ACTIVE,211.93,333.33,59.996,1554644704,"201051344000648","174011545737251",26.32,5.50,0,294.26,339.95,5.2,3.0,0.000,1252577.0,1252577.0,46571,0,0,0,L,1122011218,1,120.20,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644735,359350.00
04/07/2019 09:45,2,0.182,ACTIVE,212.16,334.54,60.012,1554644704,"201051344000645","174011545737251",25.01,6.70,0,295.16,343.55,4.6,2.5,0.000,1257372.1,1257372.1,46532,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644735,359351.00
04/07/2019 09:45,2,0.197,ACTIVE,211.70,333.33,59.996,1554644704,"201051344000569","174011545737251",24.41,6.30,0,295.76,342.35,4.9,2.8,0.000,1273402.9,1273402.9,14747,0,0,0,L,1122011218,1,119.97,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644736,359352.00
04/07/2019 09:45,2,0.238,ACTIVE,212.38,321.01,59.996,1554644704,"179051228000119","174011545737251",26.60,7.70,0,293.36,336.34,6.4,4.3,0.000,60616.7,60616.7,14832,0,0,0,L,46974696,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554644737,359353.00
04/07/2019 10:00,2,0.234,ALERT,212.16,331.23,60.001,1554645604,"201051344000579","174011545737251",24.49,6.00,0,295.76,344.45,5.8,3.7,0.000,1273085.4,1273085.4,15198,0,0,0,L,1122011218,1,120.65,121.78,0002,2,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645606,359354.00
04/07/2019 10:00,2,0.178,ALERT,212.61,332.73,59.996,1554645604,"201051344001025","174011545737251",26.44,6.00,0,294.56,337.84,4.7,2.6,0.004,1255505.4,1255505.4,23125,0,0,0,L,1122011218,1,121.55,121.33,0002,3,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645608,359355.00
04/07/2019 10:00,2,0.229,ALERT,212.61,334.54,60.012,1554645604,"201051344001093","174011545737251",25.23,6.70,0,294.86,341.45,5.9,3.7,0.000,1239591.7,1239591.7,23155,0,0,0,L,1122011218,1,122.01,121.10,0002,5,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645610,359356.00
04/07/2019 10:00,2,0.176,ACTIVE,211.93,339.04,59.985,1554645604,"201051344000458","174011545737251",27.45,7.30,0,295.16,340.55,4.9,2.8,0.000,1256451.3,1256451.3,14944,0,0,0,L,1122011218,1,120.65,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645611,359357.00
04/07/2019 10:00,2,0.197,ALERT,212.61,332.43,60.006,1554645604,"201051344000890","174011545737251",27.10,6.70,0,295.46,338.44,5.4,3.3,0.004,1254101.0,1254101.0,23074,0,0,0,L,1122011218,1,122.01,120.65,0002,5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645613,359358.00
04/07/2019 10:00,2,0.156,ACTIVE,211.70,296.66,59.996,1554645604,"201051344000988","174011545737251",18.61,5.50,0,292.76,303.88,3.0,0.9,0.000,971137.8,971137.8,15264,0,0,0,L,1122011218,1,120.20,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645614,359359.00
04/07/2019 10:00,2,0.205,ALERT,213.06,334.24,59.975,1554645604,"201051344000582","174011545737251",23.76,6.00,0,295.46,344.76,4.9,2.8,0.000,1233297.7,1233297.7,23046,0,0,0,L,1122011218,1,122.01,121.55,0002,4,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645615,359360.00
04/07/2019 10:00,2,0.178,ALERT,211.93,333.33,59.996,1554645604,"201051344000868","174011545737251",26.20,6.30,0,295.76,338.74,4.8,2.7,0.009,1241567.0,1241567.0,46996,0,0,0,L,1122011218,1,120.42,122.23,0002,3,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645617,359361.00
04/07/2019 10:00,2,0.191,ALERT,212.38,335.14,59.990,1554645604,"201051344000576","174011545737251",25.80,6.00,0,294.86,339.04,5.0,2.9,0.000,1259762.2,1259762.2,19026,0,0,0,L,1122011218,1,120.88,122.01,0002,2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645620,359362.00
04/07/2019 10:00,2,0.188,ALERT,212.16,330.93,60.001,1554645604,"201051344001158","174011545737251",23.02,5.50,0,294.56,345.96,4.4,2.3,0.000,1236588.7,1236588.7,15254,0,0,0,L,1122011218,1,120.42,121.78,0002,5,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645621,359363.00
04/07/2019 10:00,2,0.180,ALERT,212.83,337.84,60.001,1554645604,"201051344000917","174011545737251",25.56,7.30,0,293.96,343.55,4.7,2.6,0.000,1251409.2,1251409.2,22922,0,0,0,L,1122011218,1,121.78,121.55,0002,4,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645623,359364.00
04/07/2019 10:00,2,0.193,ACTIVE,212.61,296.66,60.001,1554645604,"201051344000417","174011545737251",19.90,5.50,0,294.56,304.18,3.9,1.9,0.000,1005760.8,1005760.8,23113,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645624,359365.00
04/07/2019 10:00,2,0.193,ALERT,212.83,329.73,60.001,1554645604,"201051344000685","174011545737251",23.28,6.30,0,294.26,345.66,4.6,2.5,0.000,1255934.6,1255934.6,23135,0,0,0,L,1122011218,1,122.68,121.10,0002,3,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645626,359366.00
04/07/2019 10:00,2,0.215,ALERT,212.61,337.24,60.033,1554645604,"201051344000651","174011545737251",23.54,6.00,0,294.26,348.36,5.2,3.1,0.000,1248655.8,1248655.8,23108,0,0,0,L,1122011218,1,122.46,120.88,0002,4,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645628,359367.00
04/07/2019 10:00,2,0.176,ALERT,211.70,333.03,60.006,1554645604,"201051344000594","174011545737251",27.43,6.00,0,294.56,338.44,4.9,2.8,0.004,1262461.7,1262461.7,46937,0,0,0,L,1122011218,1,120.42,121.78,0002,3,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645630,359368.00
04/07/2019 10:00,2,0.225,ALERT,212.16,334.84,59.996,1554645604,"201051344000469","174011545737251",23.62,5.00,0,293.96,339.34,5.4,3.3,0.000,1241098.9,1241098.9,15229,0,0,0,L,1122011218,1,120.20,122.23,0002,2,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645631,359369.00
04/07/2019 10:00,2,0.191,ALERT,212.83,334.24,59.996,1554645604,"201051344000585","174011545737251",26.18,6.70,0,294.56,353.17,5.1,3.0,0.000,1261699.6,1261699.6,23165,0,0,0,L,1122011218,1,121.55,121.55,0002,3,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645633,359370.00
04/07/2019 10:00,2,0.170,ALERT,212.61,334.84,59.985,1554645604,"201051344000853","174011545737251",26.42,6.00,0,295.16,340.55,4.6,2.5,0.000,1264496.1,1264496.1,14828,0,0,0,L,1122011218,1,121.10,122.23,0002,5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645635,359371.00
04/07/2019 10:00,2,0.176,ALERT,212.83,330.03,59.996,1554645604,"201051344001145","174011545737251",23.72,6.00,0,295.46,339.04,4.2,2.2,0.000,1264271.4,1264271.4,23081,0,0,0,L,1122011218,1,122.01,121.10,0002,5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645637,359372.00
04/07/2019 10:00,2,0.199,ACTIVE,212.83,333.63,60.001,1554645604,"201051344000438","174011545737251",26.52,6.00,0,295.46,341.75,5.4,3.3,0.000,1256970.6,1256970.6,23117,0,0,0,L,1122011218,1,122.23,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645638,359373.00
04/07/2019 10:00,2,0.174,ALERT,212.38,332.43,59.980,1554645604,"201051344001135","174011545737251",27.23,6.70,0,295.46,336.34,4.8,2.7,0.000,1243918.3,1243918.3,23070,0,0,0,L,1122011218,1,121.78,121.10,0002,5,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645640,359374.00
04/07/2019 10:00,2,0.188,ALERT,211.93,333.03,59.996,1554645604,"201051344000983","174011545737251",25.31,6.30,0,295.76,342.95,4.8,2.7,0.000,1262650.5,1262650.5,14829,0,0,0,L,1122011218,1,120.65,121.78,0002,5,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645642,359375.00
04/07/2019 10:00,2,0.205,ALERT,212.61,327.02,59.980,1554645604,"201051344001203","174011545737251",22.84,6.00,0,294.56,342.95,4.8,2.7,0.000,1251657.3,1251657.3,23122,0,0,0,L,1122011218,1,122.46,120.88,0002,3,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645643,359376.00
