ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 10:00,2,0.180,ALERT,212.61,332.13,60.012,1554645604,"201051344001230","174011545737251",24.43,6.00,0,295.16,338.74,4.5,2.4,0.000,1248644.8,1248644.8,22939,0,0,0,L,1122011218,1,122.01,120.88,0002,3,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645645,359377.00
04/07/2019 10:00,2,0.191,ALERT,212.38,333.93,59.985,1554645604,"201051344000646","174011545737251",24.63,6.00,0,294.56,340.85,4.8,2.7,0.000,1241599.6,1241599.6,23090,0,0,0,L,1122011218,1,122.01,121.10,0002,3,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645647,359378.00
04/07/2019 10:00,2,0.176,ALERT,212.38,335.14,59.975,1554645604,"201051344000867","174011545737251",26.46,6.70,0,294.56,344.45,4.7,2.6,0.000,1239892.2,1239892.2,47016,0,0,0,L,1122011218,1,121.10,122.01,0002,4,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645649,359379.00
04/07/2019 10:00,2,0.205,ALERT,212.61,322.51,59.980,1554645604,"201051344000633","174011545737251",23.87,6.00,0,293.06,341.15,5.0,2.9,0.000,1238726.9,1238726.9,47062,0,0,0,L,1122011218,1,121.10,122.23,0002,5,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645651,359380.00
04/07/2019 10:00,2,0.230,ALERT,212.16,333.03,60.028,1554645604,"201051344000955","174011545737251",23.70,6.30,0,295.16,339.34,5.5,3.4,0.000,1261380.4,1261380.4,23111,0,0,0,L,1122011218,1,121.55,121.10,0002,4,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645653,359381.00
04/07/2019 10:00,2,0.186,ALERT,212.16,333.33,59.975,1554645604,"201051344000648","174011545737251",27.15,6.00,0,294.26,338.44,5.2,3.0,0.004,1252577.7,1252577.7,46572,0,0,0,L,1122011218,1,120.20,122.23,0002,3,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645654,359382.00
04/07/2019 10:00,2,0.184,ALERT,212.38,333.93,59.975,1554645604,"201051344000645","174011545737251",24.93,6.70,0,295.16,345.06,4.7,2.6,0.000,1257372.8,1257372.8,46533,0,0,0,L,1122011218,1,121.10,122.23,0002,4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645656,359383.00
04/07/2019 10:00,2,0.178,ALERT,211.93,333.33,59.985,1554645604,"201051344000569","174011545737251",27.10,6.30,0,295.76,342.95,4.9,2.8,0.000,1273403.6,1273403.6,14748,0,0,0,L,1122011218,1,120.20,122.23,0002,3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645658,359384.00
04/07/2019 10:00,2,0.242,ALERT,212.38,319.81,60.006,1554645604,"179051228000119","174011545737251",26.10,8.00,0,293.06,336.04,6.4,4.3,0.000,60617.8,60617.8,14833,0,0,0,L,46974696,1,120.88,122.68,0000,5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554645660,359385.00
04/07/2019 10:15,2,0.264,ACTIVE,212.16,333.33,60.038,1554646504,"201051344000579","174011545737251",27.49,6.30,0,295.76,337.24,7.3,5.2,0.013,1273086.5,1273086.5,15200,0,0,0,L,1122011218,1,120.65,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646505,359386.00
04/07/2019 10:15,2,0.211,ACTIVE,212.38,332.73,59.975,1554646504,"201051344001025","174011545737251",28.35,6.00,0,294.56,337.24,6.1,4.0,0.013,1255506.2,1255506.2,23127,0,0,0,L,1122011218,1,121.78,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646506,359387.00
04/07/2019 10:15,2,0.270,ACTIVE,212.61,333.93,60.012,1554646504,"201051344001093","174011545737251",26.12,7.00,0,294.56,337.24,7.2,5.0,0.004,1239592.8,1239592.8,23157,0,0,0,L,1122011218,1,122.01,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646507,359388.00
04/07/2019 10:15,2,0.230,ALERT,212.16,333.03,60.022,1554646504,"201051344000458","174011545737251",27.57,7.30,0,294.86,339.95,6.5,4.3,0.009,1256452.2,1256452.2,14945,0,0,0,L,1122011218,1,120.65,122.01,0002,4,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646509,359389.00
04/07/2019 10:15,2,0.229,ACTIVE,212.38,333.03,60.012,1554646504,"201051344000890","174011545737251",29.10,6.30,0,295.16,336.64,6.8,4.6,0.013,1254101.9,1254101.9,23076,0,0,0,L,1122011218,1,122.23,120.42,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646510,359390.00
04/07/2019 10:15,2,0.193,ALERT,211.93,334.84,60.049,1554646504,"201051344000988","174011545737251",18.59,6.00,0,292.46,345.36,3.7,1.6,0.000,971138.1,971138.1,15265,0,0,0,L,1122011218,1,120.42,122.23,0002,3,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646512,359391.00
04/07/2019 10:15,2,0.234,ACTIVE,213.06,334.54,60.022,1554646504,"201051344000582","174011545737251",26.52,6.00,0,295.76,337.84,6.3,4.2,0.013,1233298.6,1233298.6,23048,0,0,0,L,1122011218,1,122.23,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646513,359392.00
04/07/2019 10:15,2,0.209,ACTIVE,212.16,333.03,60.049,1554646504,"201051344000868","174011545737251",28.55,6.30,0,295.16,336.34,6.1,3.9,0.009,1241567.8,1241567.8,46998,0,0,0,L,1122011218,1,120.42,122.46,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646514,359393.00
04/07/2019 10:15,2,0.248,ACTIVE,212.61,334.24,60.065,1554646504,"201051344000576","174011545737251",26.02,6.00,0,294.86,341.75,6.6,4.4,0.009,1259763.1,1259763.1,19028,0,0,0,L,1122011218,1,120.88,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646515,359394.00
04/07/2019 10:15,2,0.213,ACTIVE,212.16,333.33,60.033,1554646504,"201051344001158","174011545737251",26.68,5.50,0,294.26,336.94,5.8,3.7,0.013,1236589.4,1236589.4,15256,0,0,0,L,1122011218,1,120.42,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646516,359395.00
04/07/2019 10:15,2,0.227,ACTIVE,212.61,334.54,60.059,1554646504,"201051344000917","174011545737251",25.86,7.30,0,293.66,347.46,6.0,3.8,0.009,1251410.0,1251410.0,22924,0,0,0,L,1122011218,1,122.01,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646516,359396.00
04/07/2019 10:15,2,0.195,ACTIVE,212.61,296.66,60.033,1554646504,"201051344000417","174011545737251",20.77,5.00,0,294.56,298.17,4.1,2.0,0.000,1005761.3,1005761.3,23114,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646517,359397.00
04/07/2019 10:15,2,0.227,ACTIVE,212.83,334.54,60.001,1554646504,"201051344000685","174011545737251",26.44,6.30,0,294.56,346.26,6.1,3.9,0.009,1255935.3,1255935.3,23137,0,0,0,L,1122011218,1,122.68,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646518,359398.00
04/07/2019 10:15,2,0.244,ACTIVE,212.61,334.24,60.028,1554646504,"201051344000651","174011545737251",26.56,6.00,0,294.26,337.54,6.6,4.4,0.009,1248656.7,1248656.7,23110,0,0,0,L,1122011218,1,122.46,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646519,359399.00
04/07/2019 10:15,2,0.236,ACTIVE,211.93,333.33,60.043,1554646504,"201051344000594","174011545737251",27.00,6.00,0,294.56,336.94,6.5,4.3,0.013,1262462.5,1262462.5,46939,0,0,0,L,1122011218,1,120.42,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646520,359400.00
04/07/2019 10:15,2,0.252,ACTIVE,212.16,333.63,60.017,1554646504,"201051344000469","174011545737251",26.80,5.00,0,293.66,337.54,6.9,4.7,0.009,1241099.8,1241099.8,15231,0,0,0,L,1122011218,1,120.20,122.46,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646521,359401.00
04/07/2019 10:15,2,0.236,ACTIVE,212.83,334.54,60.038,1554646504,"201051344000585","174011545737251",27.49,6.70,0,294.26,337.24,6.6,4.4,0.013,1261700.5,1261700.5,23167,0,0,0,L,1122011218,1,121.78,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646522,359402.00
04/07/2019 10:15,2,0.232,ACTIVE,212.61,334.84,60.038,1554646504,"201051344000853","174011545737251",24.29,6.00,0,294.56,337.84,5.7,3.6,0.009,1264496.9,1264496.9,14830,0,0,0,L,1122011218,1,121.10,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646523,359403.00
04/07/2019 10:15,2,0.209,ACTIVE,212.83,334.84,60.038,1554646504,"201051344001145","174011545737251",26.44,6.00,0,295.16,337.24,5.6,3.5,0.013,1264272.1,1264272.1,23083,0,0,0,L,1122011218,1,122.01,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646524,359404.00
04/07/2019 10:15,2,0.248,ALERT,212.61,333.93,60.028,1554646504,"201051344000438","174011545737251",27.19,6.30,0,295.16,336.94,6.8,4.7,0.018,1256971.5,1256971.5,23118,0,0,0,L,1122011218,1,122.46,121.10,0002,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646526,359405.00
04/07/2019 10:15,2,0.223,ACTIVE,212.38,332.43,60.059,1554646504,"201051344001135","174011545737251",27.25,6.30,0,295.16,336.04,6.1,4.0,0.013,1243919.1,1243919.1,23072,0,0,0,L,1122011218,1,122.01,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646527,359406.00
04/07/2019 10:15,2,0.230,ACTIVE,212.16,333.03,60.043,1554646504,"201051344000983","174011545737251",26.14,6.30,0,295.16,336.64,6.1,3.9,0.009,1262651.3,1262651.3,14831,0,0,0,L,1122011218,1,120.65,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646528,359407.00
04/07/2019 10:15,2,0.230,ACTIVE,212.61,333.63,60.038,1554646504,"201051344001203","174011545737251",26.68,6.00,0,294.86,338.14,6.2,4.1,0.009,1251658.2,1251658.2,23124,0,0,0,L,1122011218,1,122.68,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646529,359408.00
04/07/2019 10:15,2,0.229,ACTIVE,212.61,333.63,60.043,1554646504,"201051344001230","174011545737251",25.35,6.00,0,294.86,336.64,5.9,3.8,0.013,1248645.6,1248645.6,22941,0,0,0,L,1122011218,1,122.23,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646530,359409.00
04/07/2019 10:15,2,0.213,ACTIVE,212.38,333.63,60.038,1554646504,"201051344000646","174011545737251",27.85,6.00,0,294.26,336.94,6.1,3.9,0.009,1241600.5,1241600.5,23092,0,0,0,L,1122011218,1,122.23,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646531,359410.00
04/07/2019 10:15,2,0.223,ACTIVE,212.38,332.73,60.033,1554646504,"201051344000867","174011545737251",26.84,6.70,0,294.26,338.74,6.1,3.9,0.013,1239893.0,1239893.0,47018,0,0,0,L,1122011218,1,120.88,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646532,359411.00
04/07/2019 10:15,2,0.238,ACTIVE,212.83,335.44,60.038,1554646504,"201051344000633","174011545737251",27.15,6.00,0,292.46,348.66,6.5,4.4,0.013,1238727.8,1238727.8,47064,0,0,0,L,1122011218,1,121.10,122.46,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646533,359412.00
04/07/2019 10:15,2,0.258,ACTIVE,212.38,333.03,60.028,1554646504,"201051344000955","174011545737251",27.25,6.70,0,294.56,336.64,7.2,5.0,0.013,1261381.4,1261381.4,23113,0,0,0,L,1122011218,1,121.55,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646534,359413.00
04/07/2019 10:15,2,0.238,ACTIVE,212.38,333.33,60.049,1554646504,"201051344000648","174011545737251",27.47,6.00,0,294.26,336.94,6.7,4.5,0.009,1252578.6,1252578.6,46574,0,0,0,L,1122011218,1,120.20,122.46,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646535,359414.00
04/07/2019 10:15,2,0.209,ACTIVE,212.61,333.33,60.028,1554646504,"201051344000645","174011545737251",28.21,6.70,0,294.56,336.94,6.0,3.9,0.009,1257373.6,1257373.6,46535,0,0,0,L,1122011218,1,121.10,122.46,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646536,359415.00
04/07/2019 10:15,2,0.223,ACTIVE,212.16,333.03,60.033,1554646504,"201051344000569","174011545737251",27.93,6.30,0,295.76,336.94,6.3,4.2,0.009,1273404.4,1273404.4,14750,0,0,0,L,1122011218,1,120.20,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646536,359416.00
04/07/2019 10:15,2,0.254,ACTIVE,212.61,336.64,59.996,1554646504,"179051228000119","174011545737251",29.66,8.50,0,293.36,342.35,7.7,5.5,0.004,60619.0,60619.0,14835,0,0,0,L,46974696,1,120.88,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554646537,359417.00
04/07/2019 10:30,2,0.338,ACTIVE,212.16,334.24,60.028,1554647404,"201051344000579","174011545737251",29.96,6.30,0,307.48,354.67,10.3,8.0,0.035,1273088.0,1273088.0,15201,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647406,359418.00
04/07/2019 10:30,2,0.314,ACTIVE,212.38,333.33,59.996,1554647404,"201051344001025","174011545737251",29.18,6.00,0,315.90,348.66,9.4,7.1,0.044,1255507.5,1255507.5,23128,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647406,359419.00
04/07/2019 10:30,2,0.350,ALERT,212.61,334.84,59.975,1554647404,"201051344001093","174011545737251",28.88,7.00,0,296.06,339.65,10.2,8.0,0.035,1239594.4,1239594.4,23158,0,0,0,L,1122011218,1,122.01,121.10,0002,6,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647408,359420.00
04/07/2019 10:30,2,0.326,ACTIVE,212.16,333.63,59.980,1554647404,"201051344000458","174011545737251",28.61,7.30,0,294.86,338.14,9.5,7.2,0.040,1256453.6,1256453.6,14947,0,0,0,L,1122011218,1,120.65,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647410,359421.00
04/07/2019 10:30,2,0.326,ACTIVE,212.38,333.63,60.006,1554647404,"201051344000890","174011545737251",30.10,6.70,0,305.68,355.58,10.0,7.7,0.040,1254103.4,1254103.4,23077,0,0,0,L,1122011218,1,122.23,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647411,359422.00
04/07/2019 10:30,2,0.309,ACTIVE,212.16,335.14,60.001,1554647404,"201051344000988","174011545737251",18.63,6.00,0,292.16,338.44,5.8,3.7,0.031,971138.8,971138.8,15267,0,0,0,L,1122011218,1,120.42,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647411,359423.00
04/07/2019 10:30,2,0.322,ACTIVE,212.83,335.14,60.006,1554647404,"201051344000582","174011545737251",28.88,6.30,0,316.50,348.66,9.4,7.2,0.044,1233299.9,1233299.9,23049,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647412,359424.00
04/07/2019 10:30,2,0.309,ACTIVE,212.16,333.93,59.975,1554647404,"201051344000868","174011545737251",29.58,6.30,0,309.29,353.17,9.3,7.1,0.040,1241569.1,1241569.1,46999,0,0,0,L,1122011218,1,120.42,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647413,359425.00
04/07/2019 10:30,2,0.318,ALERT,212.61,335.14,60.012,1554647404,"201051344000576","174011545737251",29.78,6.00,0,294.56,339.65,9.7,7.4,0.035,1259764.5,1259764.5,19029,0,0,0,L,1122011218,1,120.88,122.01,0002,3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647415,359426.00
04/07/2019 10:30,2,0.303,ACTIVE,212.38,333.93,60.028,1554647404,"201051344001158","174011545737251",29.10,5.50,0,305.08,355.58,9.0,6.7,0.044,1236590.7,1236590.7,15257,0,0,0,L,1122011218,1,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647416,359427.00
04/07/2019 10:30,2,0.312,ALERT,212.83,335.74,60.012,1554647404,"201051344000917","174011545737251",28.65,7.30,0,294.86,339.34,9.1,6.9,0.049,1251411.2,1251411.2,22925,0,0,0,L,1122011218,1,122.01,121.33,0002,4,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647418,359428.00
04/07/2019 10:30,2,0.391,ALERT,212.83,334.54,60.017,1554647404,"201051344000417","174011545737251",18.49,5.50,0,294.56,337.54,7.3,5.2,0.013,1005762.0,1005762.0,23115,0,0,0,L,1122011218,1,122.01,121.10,0002,3,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647420,359429.00
04/07/2019 10:30,2,0.318,ALERT,212.83,335.44,60.022,1554647404,"201051344000685","174011545737251",28.96,6.70,0,294.56,338.74,9.4,7.2,0.040,1255936.6,1255936.6,23138,0,0,0,L,1122011218,1,122.68,120.88,0002,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647422,359430.00
04/07/2019 10:30,2,0.328,ACTIVE,212.83,335.14,60.012,1554647404,"201051344000651","174011545737251",29.24,6.00,0,310.19,352.87,9.8,7.5,0.044,1248658.1,1248658.1,23111,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647423,359431.00
04/07/2019 10:30,2,0.332,ACTIVE,211.93,334.24,59.985,1554647404,"201051344000594","174011545737251",29.04,6.30,0,307.78,353.47,9.8,7.6,0.040,1262464.0,1262464.0,46940,0,0,0,L,1122011218,1,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647424,359432.00
04/07/2019 10:30,2,0.344,ALERT,212.38,334.84,60.017,1554647404,"201051344000469","174011545737251",28.43,5.50,0,294.56,338.74,9.9,7.6,0.049,1241101.3,1241101.3,15232,0,0,0,L,1122011218,1,120.20,122.46,0002,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647425,359433.00
04/07/2019 10:30,2,0.344,ACTIVE,212.61,335.14,60.017,1554647404,"201051344000585","174011545737251",28.69,6.70,0,313.80,350.17,10.0,7.8,0.044,1261702.0,1261702.0,23168,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647426,359434.00
04/07/2019 10:30,2,0.311,ALERT,212.83,335.74,60.043,1554647404,"201051344000853","174011545737251",30.00,6.00,0,294.56,339.65,9.5,7.2,0.040,1264498.2,1264498.2,14831,0,0,0,L,1122011218,1,121.33,122.46,0002,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647428,359435.00
04/07/2019 10:30,2,0.309,ACTIVE,212.83,335.74,60.006,1554647404,"201051344001145","174011545737251",28.88,6.30,0,307.48,357.38,9.1,6.8,0.040,1264273.3,1264273.3,23084,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647429,359436.00
04/07/2019 10:30,2,0.348,ACTIVE,212.61,334.84,60.012,1554647404,"201051344000438","174011545737251",29.10,6.30,0,310.79,359.78,10.2,7.9,0.044,1256973.0,1256973.0,23120,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647430,359437.00
04/07/2019 10:30,2,0.311,ACTIVE,212.38,333.63,59.990,1554647404,"201051344001135","174011545737251",30.24,6.70,0,317.10,346.26,9.6,7.3,0.044,1243920.5,1243920.5,23073,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647431,359438.00
04/07/2019 10:30,2,0.326,ACTIVE,212.38,333.93,60.022,1554647404,"201051344000983","174011545737251",29.12,6.30,0,308.99,352.87,9.7,7.4,0.044,1262652.7,1262652.7,14832,0,0,0,L,1122011218,1,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647432,359439.00
04/07/2019 10:30,2,0.332,ACTIVE,212.61,334.54,59.980,1554647404,"201051344001203","174011545737251",28.61,6.30,0,312.59,353.47,9.6,7.4,0.044,1251659.5,1251659.5,23125,0,0,0,L,1122011218,1,122.68,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647433,359440.00
04/07/2019 10:30,2,0.312,ALERT,212.61,333.93,60.022,1554647404,"201051344001230","174011545737251",29.46,6.00,0,295.76,338.14,9.3,7.1,0.035,1248646.9,1248646.9,22942,0,0,0,L,1122011218,1,122.23,120.88,0002,3,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647435,359441.00
04/07/2019 10:30,2,0.322,ACTIVE,212.16,334.54,60.017,1554647404,"201051344000646","174011545737251",28.90,6.00,0,307.18,353.77,9.5,7.2,0.031,1241601.8,1241601.8,23093,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647436,359442.00
04/07/2019 10:30,2,0.320,ALERT,212.61,334.24,60.022,1554647404,"201051344000867","174011545737251",29.52,7.00,0,294.56,338.44,9.6,7.3,0.040,1239894.3,1239894.3,47019,0,0,0,L,1122011218,1,121.33,122.01,0002,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647437,359443.00
04/07/2019 10:30,2,0.336,ALERT,213.06,336.94,60.006,1554647404,"201051344000633","174011545737251",29.44,6.30,0,293.06,340.55,10.1,7.8,0.044,1238729.2,1238729.2,47065,0,0,0,L,1122011218,1,121.33,122.46,0002,6,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647439,359444.00
04/07/2019 10:30,2,0.344,ACTIVE,212.16,334.54,60.022,1554647404,"201051344000955","174011545737251",30.24,6.70,0,308.99,353.17,10.6,8.3,0.040,1261383.0,1261383.0,23114,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647440,359445.00
04/07/2019 10:30,2,0.342,ACTIVE,212.38,333.93,60.022,1554647404,"201051344000648","174011545737251",28.80,6.00,0,311.39,350.47,10.0,7.7,0.040,1252580.1,1252580.1,46575,0,0,0,L,1122011218,1,120.42,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647441,359446.00
04/07/2019 10:30,2,0.320,ACTIVE,212.83,335.44,60.028,1554647404,"201051344000645","174011545737251",28.96,7.00,0,309.29,354.97,9.4,7.2,0.040,1257374.8,1257374.8,46536,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647442,359447.00
04/07/2019 10:30,2,0.324,ACTIVE,212.38,334.54,60.033,1554647404,"201051344000569","174011545737251",29.84,6.30,0,315.00,348.36,9.8,7.6,0.049,1273405.8,1273405.8,14751,0,0,0,L,1122011218,1,120.42,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647443,359448.00
04/07/2019 10:30,2,0.385,ALERT,212.83,338.14,60.028,1554647404,"179051228000119","174011545737251",29.58,9.00,0,293.06,342.65,11.5,9.2,0.040,60620.7,60620.7,14836,0,0,0,L,46974696,1,121.10,122.68,0000,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554647445,359449.00
04/07/2019 10:45,2,0.471,ACTIVE,212.61,335.74,60.070,1554648304,"201051344000579","174011545737251",30.65,6.70,0,319.51,342.05,14.6,12.2,0.066,1273090.6,1273090.6,15202,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648305,359450.00
04/07/2019 10:45,2,0.463,ACTIVE,212.38,334.84,60.033,1554648304,"201051344001025","174011545737251",29.28,6.30,0,318.91,341.75,13.8,11.4,0.071,1255509.9,1255509.9,23129,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648306,359451.00
04/07/2019 10:45,2,0.484,ACTIVE,212.61,336.94,60.028,1554648304,"201051344001093","174011545737251",29.60,7.30,0,318.61,342.05,14.6,12.2,0.080,1239596.9,1239596.9,23160,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648307,359452.00
04/07/2019 10:45,2,0.463,ACTIVE,212.38,334.84,60.028,1554648304,"201051344000458","174011545737251",29.30,7.70,0,324.92,341.75,13.8,11.3,0.075,1256455.9,1256455.9,14948,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648308,359453.00
04/07/2019 10:45,2,0.479,ACTIVE,212.38,335.14,60.028,1554648304,"201051344000890","174011545737251",29.62,7.00,0,327.32,342.35,14.4,12.0,0.084,1254105.9,1254105.9,23078,0,0,0,L,1122011218,1,122.23,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648309,359454.00
04/07/2019 10:45,2,0.432,ACTIVE,212.38,336.34,60.028,1554648304,"201051344000988","174011545737251",19.44,6.30,0,319.21,340.85,8.5,6.3,0.044,971140.0,971140.0,15268,0,0,0,L,1122011218,1,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648311,359455.00
04/07/2019 10:45,2,0.463,ACTIVE,213.06,336.64,60.043,1554648304,"201051344000582","174011545737251",29.10,6.30,0,319.21,341.75,13.7,11.3,0.080,1233302.3,1233302.3,23050,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648312,359456.00
04/07/2019 10:45,2,0.453,ACTIVE,212.61,336.34,60.001,1554648304,"201051344000868","174011545737251",29.86,6.70,0,319.21,341.75,13.7,11.3,0.080,1241571.4,1241571.4,47000,0,0,0,L,1122011218,1,120.65,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648313,359457.00
04/07/2019 10:45,2,0.473,ACTIVE,213.06,337.54,60.028,1554648304,"201051344000576","174011545737251",28.98,6.70,0,319.21,342.35,13.9,11.5,0.075,1259766.9,1259766.9,19031,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648314,359458.00
04/07/2019 10:45,2,0.443,ACTIVE,212.61,336.04,60.022,1554648304,"201051344001158","174011545737251",29.52,6.00,0,319.21,341.75,13.3,10.9,0.080,1236592.9,1236592.9,15258,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648315,359459.00
04/07/2019 10:45,2,0.451,ACTIVE,212.61,336.34,60.028,1554648304,"201051344000917","174011545737251",28.92,8.00,0,318.00,342.35,13.2,10.8,0.071,1251413.5,1251413.5,22927,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648316,359460.00
04/07/2019 10:45,2,0.488,ACTIVE,212.61,335.14,60.022,1554648304,"201051344000417","174011545737251",19.56,6.30,0,319.81,339.95,9.7,7.4,0.053,1005763.6,1005763.6,23117,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648316,359461.00
04/07/2019 10:45,2,0.453,ACTIVE,212.61,336.94,60.033,1554648304,"201051344000685","174011545737251",29.72,6.70,0,319.21,342.95,13.7,11.3,0.075,1255938.9,1255938.9,23140,0,0,0,L,1122011218,1,122.68,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648317,359462.00
04/07/2019 10:45,2,0.486,ACTIVE,212.61,336.04,60.012,1554648304,"201051344000651","174011545737251",27.79,6.30,0,318.91,342.35,13.7,11.3,0.080,1248660.5,1248660.5,23112,0,0,0,L,1122011218,1,122.46,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648318,359463.00
04/07/2019 10:45,2,0.471,ACTIVE,212.16,335.74,60.017,1554648304,"201051344000594","174011545737251",29.38,6.70,0,327.32,342.95,14.1,11.6,0.075,1262466.3,1262466.3,46941,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648319,359464.00
04/07/2019 10:45,2,0.477,ACTIVE,212.83,336.04,60.049,1554648304,"201051344000469","174011545737251",29.32,6.00,0,318.91,342.05,14.2,11.8,0.080,1241103.8,1241103.8,15234,0,0,0,L,1122011218,1,120.42,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648320,359465.00
04/07/2019 10:45,2,0.465,ACTIVE,212.61,336.34,60.022,1554648304,"201051344000585","174011545737251",30.14,7.00,0,318.91,343.25,14.2,11.8,0.080,1261704.4,1261704.4,23169,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648321,359466.00
04/07/2019 10:45,2,0.443,ACTIVE,213.06,336.94,60.022,1554648304,"201051344000853","174011545737251",30.22,6.30,0,326.42,342.95,13.6,11.2,0.080,1264500.5,1264500.5,14833,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648322,359467.00
04/07/2019 10:45,2,0.436,ACTIVE,212.61,336.04,60.028,1554648304,"201051344001145","174011545737251",29.66,6.30,0,319.21,341.75,13.1,10.7,0.075,1264275.4,1264275.4,23085,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648323,359468.00
04/07/2019 10:45,2,0.477,ACTIVE,212.61,336.04,60.028,1554648304,"201051344000438","174011545737251",29.46,6.70,0,321.01,344.15,14.2,11.8,0.075,1256975.5,1256975.5,23121,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648324,359469.00
04/07/2019 10:45,2,0.465,ACTIVE,212.38,334.84,60.028,1554648304,"201051344001135","174011545737251",29.14,7.00,0,320.41,342.65,13.8,11.4,0.080,1243922.8,1243922.8,23074,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648325,359470.00
04/07/2019 10:45,2,0.455,ACTIVE,212.61,335.44,60.028,1554648304,"201051344000983","174011545737251",29.62,7.00,0,319.81,342.65,13.7,11.3,0.084,1262655.0,1262655.0,14833,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648326,359471.00
04/07/2019 10:45,2,0.455,ACTIVE,212.38,334.84,60.022,1554648304,"201051344001203","174011545737251",29.72,6.70,0,318.61,342.65,13.8,11.3,0.088,1251661.8,1251661.8,23126,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648327,359472.00
04/07/2019 10:45,2,0.445,ACTIVE,212.38,335.14,60.038,1554648304,"201051344001230","174011545737251",29.04,6.70,0,321.61,341.15,13.1,10.7,0.075,1248649.1,1248649.1,22944,0,0,0,L,1122011218,1,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648328,359473.00
04/07/2019 10:45,2,0.457,ACTIVE,212.16,335.44,60.059,1554648304,"201051344000646","174011545737251",29.28,6.30,0,325.52,342.35,13.5,11.1,0.071,1241604.1,1241604.1,23094,0,0,0,L,1122011218,1,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648328,359474.00
04/07/2019 10:45,2,0.455,ACTIVE,212.83,335.44,60.017,1554648304,"201051344000867","174011545737251",29.30,7.30,0,327.92,342.05,13.6,11.2,0.071,1239896.6,1239896.6,47021,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648329,359475.00
04/07/2019 10:45,2,0.465,ACTIVE,213.29,337.84,60.028,1554648304,"201051344000633","174011545737251",29.84,6.30,0,320.71,343.55,14.1,11.6,0.075,1238731.6,1238731.6,47067,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648330,359476.00
04/07/2019 10:45,2,0.492,ACTIVE,212.16,334.84,60.017,1554648304,"201051344000955","174011545737251",29.14,7.00,0,318.61,342.05,14.5,12.1,0.075,1261385.5,1261385.5,23115,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648331,359477.00
04/07/2019 10:45,2,0.482,ACTIVE,212.83,336.04,60.022,1554648304,"201051344000648","174011545737251",27.91,6.30,0,319.21,341.75,13.7,11.3,0.075,1252582.5,1252582.5,46576,0,0,0,L,1122011218,1,120.65,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648332,359478.00
04/07/2019 10:45,2,0.449,ACTIVE,213.06,336.64,60.022,1554648304,"201051344000645","174011545737251",29.38,7.00,0,320.11,341.75,13.4,11.0,0.075,1257377.1,1257377.1,46537,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648333,359479.00
04/07/2019 10:45,2,0.430,ACTIVE,212.83,339.04,60.022,1554648304,"201051344000569","174011545737251",31.21,6.70,0,319.81,344.15,13.6,11.2,0.080,1273408.1,1273408.1,14752,0,0,0,L,1122011218,1,120.65,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648334,359480.00
04/07/2019 10:45,2,0.518,ACTIVE,213.06,339.65,60.017,1554648304,"179051228000119","174011545737251",28.75,9.30,0,323.72,345.36,15.1,12.6,0.071,60623.4,60623.4,14838,0,0,0,L,46974696,1,121.10,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554648335,359481.00
04/07/2019 11:00,2,0.861,ACTIVE,213.06,340.55,59.990,1554649204,"201051344000579","174011545737251",30.81,7.00,0,329.43,355.88,26.9,24.1,0.186,1273095.3,1273095.3,15203,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649205,359482.00
04/07/2019 11:00,2,0.859,ACTIVE,212.61,338.14,60.001,1554649204,"201051344001025","174011545737251",30.75,7.00,0,328.22,354.67,26.8,23.9,0.190,1255514.5,1255514.5,23130,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649206,359483.00
04/07/2019 11:00,2,0.857,ACTIVE,212.83,340.25,60.001,1554649204,"201051344001093","174011545737251",30.85,7.70,0,327.92,353.77,26.9,24.0,0.186,1239601.6,1239601.6,23161,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649207,359484.00
04/07/2019 11:00,2,0.834,ACTIVE,212.83,339.65,59.996,1554649204,"201051344000458","174011545737251",30.85,8.50,0,329.43,352.87,26.1,23.3,0.190,1256460.5,1256460.5,14949,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649208,359485.00
04/07/2019 11:00,2,0.869,ACTIVE,212.61,339.04,59.980,1554649204,"201051344000890","174011545737251",30.85,7.70,0,328.22,354.97,27.2,24.3,0.190,1254110.7,1254110.7,23079,0,0,0,L,1122011218,1,122.23,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649209,359486.00
04/07/2019 11:00,2,0.834,ACTIVE,212.61,339.04,59.969,1554649204,"201051344000988","174011545737251",20.14,6.70,0,327.62,346.86,17.0,14.5,0.124,971142.8,971142.8,15269,0,0,0,L,1122011218,1,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649210,359487.00
04/07/2019 11:00,2,0.852,ACTIVE,213.29,340.25,59.985,1554649204,"201051344000582","174011545737251",30.16,7.00,0,329.13,352.57,26.0,23.2,0.190,1233306.8,1233306.8,23051,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649211,359488.00
04/07/2019 11:00,2,0.848,ACTIVE,212.61,339.95,60.012,1554649204,"201051344000868","174011545737251",30.75,7.00,0,328.52,352.27,26.5,23.6,0.190,1241576.0,1241576.0,47001,0,0,0,L,1122011218,1,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649212,359489.00
04/07/2019 11:00,2,0.854,ACTIVE,213.29,341.75,60.006,1554649204,"201051344000576","174011545737251",30.20,7.00,0,329.13,353.47,26.1,23.3,0.194,1259771.4,1259771.4,19032,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649213,359490.00
04/07/2019 11:00,2,0.828,ACTIVE,213.06,340.55,60.001,1554649204,"201051344001158","174011545737251",30.77,6.30,0,329.13,353.77,25.9,23.0,0.194,1236597.3,1236597.3,15259,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649214,359491.00
04/07/2019 11:00,2,0.820,ACTIVE,212.83,340.85,59.985,1554649204,"201051344000917","174011545737251",30.71,8.50,0,327.62,352.87,25.5,22.7,0.186,1251417.9,1251417.9,22928,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649215,359492.00
04/07/2019 11:00,2,0.893,ACTIVE,212.83,338.14,60.001,1554649204,"201051344000417","174011545737251",19.80,7.00,0,327.62,345.06,18.0,15.4,0.124,1005766.6,1005766.6,23118,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649216,359493.00
04/07/2019 11:00,2,0.836,ACTIVE,213.06,341.15,59.996,1554649204,"201051344000685","174011545737251",30.77,7.30,0,328.52,355.58,26.1,23.2,0.203,1255943.4,1255943.4,23141,0,0,0,L,1122011218,1,122.91,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649216,359494.00
04/07/2019 11:00,2,0.852,ACTIVE,212.83,340.25,60.001,1554649204,"201051344000651","174011545737251",30.87,7.00,0,328.82,353.77,26.7,23.8,0.194,1248665.2,1248665.2,23113,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649217,359495.00
04/07/2019 11:00,2,0.852,ACTIVE,212.38,340.25,60.012,1554649204,"201051344000594","174011545737251",30.93,6.70,0,327.32,355.88,26.7,23.8,0.186,1262471.0,1262471.0,46942,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649218,359496.00
04/07/2019 11:00,2,0.855,ACTIVE,213.06,339.95,60.001,1554649204,"201051344000469","174011545737251",30.61,6.30,0,328.22,354.67,26.6,23.7,0.194,1241108.4,1241108.4,15235,0,0,0,L,1122011218,1,120.65,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649219,359497.00
04/07/2019 11:00,2,0.871,ACTIVE,213.06,340.55,60.006,1554649204,"201051344000585","174011545737251",30.89,7.30,0,327.92,354.07,27.3,24.4,0.194,1261709.2,1261709.2,23170,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649220,359498.00
04/07/2019 11:00,2,0.828,ACTIVE,213.51,341.45,60.006,1554649204,"201051344000853","174011545737251",30.95,7.00,0,330.63,353.47,26.0,23.2,0.190,1264505.0,1264505.0,14834,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649221,359499.00
04/07/2019 11:00,2,0.818,ACTIVE,213.06,340.55,60.006,1554649204,"201051344001145","174011545737251",30.83,6.70,0,328.52,354.37,25.6,22.8,0.190,1264279.9,1264279.9,23086,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649222,359500.00
04/07/2019 11:00,2,0.867,ACTIVE,212.83,340.55,60.017,1554649204,"201051344000438","174011545737251",30.91,7.00,0,328.82,357.98,27.2,24.3,0.194,1256980.2,1256980.2,23122,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649223,359501.00
04/07/2019 11:00,2,0.861,ACTIVE,212.61,339.04,60.012,1554649204,"201051344001135","174011545737251",30.73,7.30,0,328.22,354.67,26.8,24.0,0.203,1243927.5,1243927.5,23075,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649224,359502.00
04/07/2019 11:00,2,0.832,ACTIVE,212.83,340.25,59.996,1554649204,"201051344000983","174011545737251",30.79,7.30,0,327.62,355.88,26.0,23.2,0.194,1262659.5,1262659.5,14834,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649225,359503.00
04/07/2019 11:00,2,0.834,ACTIVE,212.83,339.65,60.001,1554649204,"201051344001203","174011545737251",30.83,7.30,0,328.52,355.28,26.1,23.3,0.199,1251666.4,1251666.4,23127,0,0,0,L,1122011218,1,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649226,359504.00
04/07/2019 11:00,2,0.814,ACTIVE,212.61,339.95,60.006,1554649204,"201051344001230","174011545737251",30.89,7.00,0,327.62,353.47,25.5,22.7,0.186,1248653.5,1248653.5,22945,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649227,359505.00
04/07/2019 11:00,2,0.840,ACTIVE,212.38,340.25,60.001,1554649204,"201051344000646","174011545737251",30.77,7.00,0,327.62,352.27,26.2,23.4,0.203,1241608.6,1241608.6,23095,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649228,359506.00
04/07/2019 11:00,2,0.836,ACTIVE,213.06,340.55,60.006,1554649204,"201051344000867","174011545737251",30.93,7.70,0,328.52,354.37,26.2,23.4,0.190,1239901.2,1239901.2,47022,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649229,359507.00
04/07/2019 11:00,2,0.836,ACTIVE,213.29,341.45,59.969,1554649204,"201051344000633","174011545737251",30.83,7.00,0,329.43,357.38,26.1,23.3,0.199,1238736.2,1238736.2,47068,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649230,359508.00
04/07/2019 11:00,2,0.863,ACTIVE,212.38,341.75,60.012,1554649204,"201051344000955","174011545737251",31.05,7.70,0,327.02,356.78,27.2,24.3,0.199,1261390.3,1261390.3,23116,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649231,359509.00
04/07/2019 11:00,2,0.842,ACTIVE,212.83,340.25,59.964,1554649204,"201051344000648","174011545737251",30.83,6.70,0,329.13,354.07,26.3,23.5,0.190,1252587.1,1252587.1,46577,0,0,0,L,1122011218,1,120.65,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649231,359510.00
04/07/2019 11:00,2,0.826,ACTIVE,213.06,340.25,60.006,1554649204,"201051344000645","174011545737251",30.89,7.70,0,330.33,353.17,25.9,23.0,0.186,1257381.6,1257381.6,46538,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649232,359511.00
04/07/2019 11:00,2,0.846,ACTIVE,212.83,340.25,60.012,1554649204,"201051344000569","174011545737251",30.97,7.30,0,328.82,354.07,26.5,23.7,0.194,1273412.8,1273412.8,14753,0,0,0,L,1122011218,1,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649233,359512.00
04/07/2019 11:00,2,0.906,ACTIVE,213.29,343.55,60.038,1554649204,"179051228000119","174011545737251",30.51,9.70,0,329.73,353.77,28.1,25.1,0.194,60628.5,60628.5,14839,0,0,0,L,46974696,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554649234,359513.00
04/07/2019 11:15,2,0.914,ACTIVE,213.06,341.45,60.017,1554650104,"201051344000579","174011545737251",30.87,7.70,0,327.92,355.88,28.6,25.7,0.203,1273100.9,1273100.9,15204,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650106,359514.00
04/07/2019 11:15,2,0.914,ACTIVE,212.61,339.95,60.043,1554650104,"201051344001025","174011545737251",30.57,7.30,0,329.13,356.78,28.3,25.4,0.221,1255520.0,1255520.0,23131,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650107,359515.00
04/07/2019 11:15,2,0.910,ACTIVE,212.83,341.15,60.033,1554650104,"201051344001093","174011545737251",30.61,8.00,0,329.43,353.77,28.3,25.4,0.199,1239607.1,1239607.1,23162,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650108,359516.00
04/07/2019 11:15,2,0.875,ACTIVE,212.83,341.45,60.038,1554650104,"201051344000458","174011545737251",31.09,9.00,0,329.43,354.67,27.6,24.7,0.203,1256465.8,1256465.8,14950,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650109,359517.00
04/07/2019 11:15,2,0.916,ACTIVE,212.38,340.25,60.028,1554650104,"201051344000890","174011545737251",30.91,8.00,0,328.52,357.08,28.7,25.8,0.217,1254116.3,1254116.3,23080,0,0,0,L,1122011218,1,122.23,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650110,359518.00
04/07/2019 11:15,2,0.893,ACTIVE,212.83,339.95,60.022,1554650104,"201051344000988","174011545737251",19.92,7.00,0,328.52,348.96,18.1,15.5,0.133,971146.1,971146.1,15270,0,0,0,L,1122011218,1,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650111,359519.00
04/07/2019 11:15,2,0.895,ACTIVE,213.06,341.15,60.022,1554650104,"201051344000582","174011545737251",30.30,7.30,0,328.82,354.97,27.4,24.6,0.199,1233312.2,1233312.2,23052,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650112,359520.00
