ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 11:15,2,0.893,ACTIVE,212.61,340.85,60.033,1554650104,"201051344000868","174011545737251",30.77,7.30,0,326.42,352.57,27.9,25.0,0.203,1241581.4,1241581.4,47002,0,0,0,L,1122011218,1,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650113,359521.00
04/07/2019 11:15,2,0.889,ACTIVE,213.51,342.05,60.028,1554650104,"201051344000576","174011545737251",30.61,7.30,0,329.73,353.77,27.6,24.7,0.208,1259776.8,1259776.8,19033,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650113,359522.00
04/07/2019 11:15,2,0.883,ACTIVE,213.06,340.85,60.028,1554650104,"201051344001158","174011545737251",30.43,6.70,0,328.82,354.97,27.3,24.4,0.208,1236602.6,1236602.6,15260,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650114,359523.00
04/07/2019 11:15,2,0.865,ACTIVE,212.83,340.85,60.033,1554650104,"201051344000917","174011545737251",30.55,9.00,0,328.52,354.97,26.8,24.0,0.203,1251423.1,1251423.1,22929,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650115,359524.00
04/07/2019 11:15,2,0.910,ACTIVE,212.83,338.44,60.049,1554650104,"201051344000417","174011545737251",20.40,7.30,0,329.73,347.16,18.9,16.3,0.128,1005770.1,1005770.1,23119,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650116,359525.00
04/07/2019 11:15,2,0.885,ACTIVE,212.83,341.15,60.028,1554650104,"201051344000685","174011545737251",30.57,7.70,0,329.13,353.77,27.4,24.5,0.208,1255948.8,1255948.8,23142,0,0,0,L,1122011218,1,122.91,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650117,359526.00
04/07/2019 11:15,2,0.900,ACTIVE,213.06,340.85,60.038,1554650104,"201051344000651","174011545737251",30.73,7.70,0,329.43,356.18,28.0,25.1,0.208,1248670.6,1248670.6,23114,0,0,0,L,1122011218,1,122.68,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650118,359527.00
04/07/2019 11:15,2,0.896,ACTIVE,212.38,339.95,60.033,1554650104,"201051344000594","174011545737251",30.89,7.30,0,328.22,357.38,28.1,25.2,0.212,1262476.5,1262476.5,46943,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650119,359528.00
04/07/2019 11:15,2,0.898,ACTIVE,212.83,341.45,60.038,1554650104,"201051344000469","174011545737251",30.71,6.70,0,328.22,356.78,28.0,25.1,0.208,1241113.9,1241113.9,15236,0,0,0,L,1122011218,1,120.65,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650120,359529.00
04/07/2019 11:15,2,0.920,ACTIVE,213.06,342.05,60.038,1554650104,"201051344000585","174011545737251",30.91,8.00,0,329.43,355.58,28.8,25.9,0.208,1261714.8,1261714.8,23171,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650121,359530.00
04/07/2019 11:15,2,0.877,ACTIVE,213.51,341.75,60.022,1554650104,"201051344000853","174011545737251",30.89,7.70,0,330.93,354.37,27.5,24.6,0.208,1264510.3,1264510.3,14835,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650122,359531.00
04/07/2019 11:15,2,0.861,ACTIVE,212.83,340.85,60.033,1554650104,"201051344001145","174011545737251",30.93,7.00,0,330.03,354.97,27.0,24.2,0.199,1264285.1,1264285.1,23087,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650123,359532.00
04/07/2019 11:15,2,0.895,ACTIVE,213.06,345.66,60.038,1554650104,"201051344000438","174011545737251",31.41,7.70,0,328.52,357.98,28.5,25.6,0.212,1256985.9,1256985.9,23123,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650124,359533.00
04/07/2019 11:15,2,0.908,ACTIVE,212.61,339.95,60.033,1554650104,"201051344001135","174011545737251",30.79,8.00,0,327.92,358.88,28.4,25.5,0.212,1243933.0,1243933.0,23076,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650124,359534.00
04/07/2019 11:15,2,0.861,ACTIVE,212.83,344.15,60.038,1554650104,"201051344000983","174011545737251",31.37,8.00,0,327.92,357.08,27.4,24.5,0.203,1262664.9,1262664.9,14835,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650125,359535.00
04/07/2019 11:15,2,0.873,ACTIVE,213.06,341.45,60.022,1554650104,"201051344001203","174011545737251",31.07,8.00,0,329.43,357.98,27.5,24.7,0.208,1251671.7,1251671.7,23128,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650126,359536.00
04/07/2019 11:15,2,0.857,ACTIVE,212.61,339.04,60.028,1554650104,"201051344001230","174011545737251",30.85,7.30,0,328.22,354.37,26.9,24.0,0.194,1248658.7,1248658.7,22946,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650127,359537.00
04/07/2019 11:15,2,0.891,ACTIVE,212.38,340.55,60.017,1554650104,"201051344000646","174011545737251",30.85,7.30,0,327.62,354.67,27.8,24.9,0.212,1241614.0,1241614.0,23096,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650128,359538.00
04/07/2019 11:15,2,0.887,ACTIVE,213.06,340.25,59.980,1554650104,"201051344000867","174011545737251",30.75,8.50,0,328.82,354.67,27.6,24.7,0.199,1239906.6,1239906.6,47023,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650129,359539.00
04/07/2019 11:15,2,0.891,ACTIVE,213.29,342.35,60.028,1554650104,"201051344000633","174011545737251",30.51,7.30,0,329.13,358.28,27.5,24.7,0.217,1238741.6,1238741.6,47069,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650130,359540.00
04/07/2019 11:15,2,0.916,ACTIVE,212.38,340.85,60.043,1554650104,"201051344000955","174011545737251",30.91,8.00,0,328.22,360.38,28.7,25.7,0.212,1261396.0,1261396.0,23117,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650131,359541.00
04/07/2019 11:15,2,0.891,ACTIVE,212.83,340.25,60.033,1554650104,"201051344000648","174011545737251",30.57,7.00,0,329.43,354.37,27.7,24.8,0.199,1252592.5,1252592.5,46578,0,0,0,L,1122011218,1,120.65,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650132,359542.00
04/07/2019 11:15,2,0.869,ACTIVE,213.06,340.85,60.038,1554650104,"201051344000645","174011545737251",30.85,8.00,0,330.03,353.17,27.2,24.4,0.199,1257386.9,1257386.9,46539,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650133,359543.00
04/07/2019 11:15,2,0.891,ACTIVE,212.83,341.15,60.033,1554650104,"201051344000569","174011545737251",30.95,7.70,0,329.43,354.97,27.9,25.0,0.208,1273418.3,1273418.3,14754,0,0,0,L,1122011218,1,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650134,359544.00
04/07/2019 11:15,2,0.939,ACTIVE,213.29,344.45,60.001,1554650104,"179051228000119","174011545737251",30.93,10.30,0,330.03,356.48,29.4,26.5,0.208,60634.3,60634.3,14840,0,0,0,L,46974696,1,121.10,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554650135,359545.00
04/07/2019 11:30,2,1.066,ACTIVE,213.74,345.36,60.012,1554651004,"201051344000579","174011545737251",31.29,8.00,0,330.33,362.19,33.8,30.7,0.247,1273107.9,1273107.9,15205,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651005,359546.00
04/07/2019 11:30,2,1.076,ACTIVE,213.51,341.75,59.985,1554651004,"201051344001025","174011545737251",30.55,8.00,0,327.92,361.59,33.4,30.3,0.247,1255527.0,1255527.0,23132,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651006,359547.00
04/07/2019 11:30,2,1.049,ACTIVE,213.74,345.06,60.049,1554651004,"201051344001093","174011545737251",31.23,8.50,0,328.52,358.88,33.2,30.2,0.243,1239614.1,1239614.1,23163,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651007,359548.00
04/07/2019 11:30,2,1.041,ACTIVE,213.51,342.35,60.017,1554651004,"201051344000458","174011545737251",30.93,9.70,0,330.93,358.28,32.7,29.6,0.256,1256472.6,1256472.6,14951,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651008,359549.00
04/07/2019 11:30,2,1.072,ACTIVE,213.51,345.06,60.012,1554651004,"201051344000890","174011545737251",31.21,8.50,0,328.22,360.99,33.9,30.8,0.247,1254123.4,1254123.4,23081,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651009,359550.00
04/07/2019 11:30,2,1.072,ACTIVE,213.51,341.15,60.017,1554651004,"201051344000988","174011545737251",19.88,7.30,0,329.73,351.37,21.6,18.9,0.164,971150.4,971150.4,15271,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651010,359551.00
04/07/2019 11:30,2,1.055,ACTIVE,214.19,343.55,60.012,1554651004,"201051344000582","174011545737251",30.45,7.70,0,329.13,359.18,32.6,29.5,0.247,1233318.9,1233318.9,23053,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651011,359552.00
04/07/2019 11:30,2,1.070,ACTIVE,213.29,342.65,60.012,1554651004,"201051344000868","174011545737251",30.55,7.70,0,329.43,357.68,33.1,30.1,0.252,1241588.3,1241588.3,47003,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651012,359553.00
04/07/2019 11:30,2,1.047,ACTIVE,214.19,343.85,60.017,1554651004,"201051344000576","174011545737251",30.89,7.70,0,330.33,358.88,32.8,29.7,0.247,1259783.6,1259783.6,19034,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651013,359554.00
04/07/2019 11:30,2,1.055,ACTIVE,213.74,343.25,60.006,1554651004,"201051344001158","174011545737251",30.45,7.30,0,329.73,359.48,32.5,29.5,0.252,1236609.3,1236609.3,15261,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651014,359555.00
04/07/2019 11:30,2,1.021,ACTIVE,213.96,342.05,60.012,1554651004,"201051344000917","174011545737251",30.85,9.30,0,327.32,359.18,31.9,28.9,0.243,1251429.7,1251429.7,22930,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651015,359556.00
04/07/2019 11:30,2,1.100,ACTIVE,213.74,339.34,60.012,1554651004,"201051344000417","174011545737251",20.10,7.70,0,329.13,348.66,22.4,19.7,0.168,1005774.6,1005774.6,23120,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651016,359557.00
04/07/2019 11:30,2,1.047,ACTIVE,213.74,342.95,60.017,1554651004,"201051344000685","174011545737251",30.75,8.00,0,329.43,359.48,32.6,29.6,0.265,1255955.5,1255955.5,23143,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651017,359558.00
04/07/2019 11:30,2,1.070,ACTIVE,213.96,343.25,60.012,1554651004,"201051344000651","174011545737251",30.85,8.00,0,330.33,360.99,33.5,30.4,0.252,1248677.5,1248677.5,23115,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651018,359559.00
04/07/2019 11:30,2,1.051,ACTIVE,213.06,346.56,60.006,1554651004,"201051344000594","174011545737251",31.31,7.70,0,327.92,362.49,33.4,30.3,0.252,1262483.4,1262483.4,46944,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651018,359560.00
04/07/2019 11:30,2,1.059,ACTIVE,213.74,344.15,60.017,1554651004,"201051344000469","174011545737251",31.03,7.00,0,328.52,360.69,33.3,30.2,0.256,1241120.7,1241120.7,15237,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651019,359561.00
04/07/2019 11:30,2,1.088,ACTIVE,213.96,343.25,60.043,1554651004,"201051344000585","174011545737251",30.97,8.50,0,327.02,361.89,34.2,31.1,0.261,1261721.9,1261721.9,23172,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651020,359562.00
04/07/2019 11:30,2,1.043,ACTIVE,214.19,344.15,60.006,1554651004,"201051344000853","174011545737251",31.13,8.00,0,330.93,359.48,32.9,29.8,0.247,1264517.1,1264517.1,14836,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651021,359563.00
04/07/2019 11:30,2,1.020,ACTIVE,213.74,343.25,60.049,1554651004,"201051344001145","174011545737251",31.15,7.30,0,330.33,359.48,32.2,29.1,0.243,1264291.7,1264291.7,23088,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651022,359564.00
04/07/2019 11:30,2,1.070,ACTIVE,213.74,344.45,60.006,1554651004,"201051344000438","174011545737251",31.25,8.00,0,330.93,363.09,33.9,30.8,0.256,1256992.9,1256992.9,23124,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651023,359565.00
04/07/2019 11:30,2,1.072,ACTIVE,213.51,342.35,60.017,1554651004,"201051344001135","174011545737251",30.95,8.50,0,328.22,360.38,33.6,30.6,0.252,1243940.0,1243940.0,23077,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651024,359566.00
04/07/2019 11:30,2,1.027,ACTIVE,213.51,345.66,60.017,1554651004,"201051344000983","174011545737251",31.39,9.00,0,330.33,360.08,32.7,29.7,0.252,1262671.6,1262671.6,14836,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651025,359567.00
04/07/2019 11:30,2,1.037,ACTIVE,213.96,343.55,60.012,1554651004,"201051344001203","174011545737251",31.11,8.00,0,330.63,360.38,32.8,29.7,0.252,1251678.5,1251678.5,23129,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651026,359568.00
04/07/2019 11:30,2,1.031,ACTIVE,213.74,343.25,60.017,1554651004,"201051344001230","174011545737251",30.61,7.70,0,327.62,360.38,32.0,29.0,0.243,1248665.4,1248665.4,22947,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651027,359569.00
04/07/2019 11:30,2,1.066,ACTIVE,213.51,342.65,59.990,1554651004,"201051344000646","174011545737251",30.55,8.00,0,327.62,359.18,33.1,30.0,0.261,1241620.9,1241620.9,23097,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651028,359570.00
04/07/2019 11:30,2,1.053,ACTIVE,213.74,342.05,60.017,1554651004,"201051344000867","174011545737251",30.81,8.50,0,328.82,359.48,32.9,29.8,0.247,1239913.4,1239913.4,47024,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651029,359571.00
04/07/2019 11:30,2,1.029,ACTIVE,213.96,347.16,60.033,1554651004,"201051344000633","174011545737251",31.43,8.00,0,330.03,360.69,32.8,29.7,0.247,1238748.4,1238748.4,47070,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651030,359572.00
04/07/2019 11:30,2,1.080,ACTIVE,213.29,343.55,60.012,1554651004,"201051344000955","174011545737251",31.05,9.00,0,328.22,360.69,34.0,30.9,0.261,1261403.0,1261403.0,23118,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651030,359573.00
04/07/2019 11:30,2,1.047,ACTIVE,213.74,342.35,59.964,1554651004,"201051344000648","174011545737251",30.99,7.30,0,330.03,358.28,32.9,29.8,0.252,1252599.4,1252599.4,46579,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651031,359574.00
04/07/2019 11:30,2,1.039,ACTIVE,214.19,343.25,60.012,1554651004,"201051344000645","174011545737251",30.87,8.50,0,330.33,358.58,32.5,29.4,0.247,1257393.6,1257393.6,46540,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651032,359575.00
04/07/2019 11:30,2,1.070,ACTIVE,213.74,342.95,60.001,1554651004,"201051344000569","174011545737251",30.67,8.00,0,328.82,359.18,33.3,30.2,0.252,1273425.2,1273425.2,14755,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651033,359576.00
04/07/2019 11:30,2,1.107,ACTIVE,213.96,346.56,60.038,1554651004,"179051228000119","174011545737251",31.01,10.70,0,330.63,359.18,34.8,31.7,0.252,60641.6,60641.6,14841,0,0,0,L,46974696,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651034,359577.00
04/07/2019 11:45,2,1.348,ACTIVE,213.51,348.66,60.038,1554651904,"201051344000579","174011545737251",31.43,8.00,0,331.53,367.60,42.9,39.5,0.331,1273116.3,1273116.3,15206,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651905,359578.00
04/07/2019 11:45,2,1.361,ACTIVE,212.83,344.76,60.038,1554651904,"201051344001025","174011545737251",31.03,9.00,0,329.13,367.00,42.8,39.4,0.331,1255535.3,1255535.3,23133,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651906,359579.00
04/07/2019 11:45,2,1.326,ACTIVE,213.06,348.06,60.028,1554651904,"201051344001093","174011545737251",31.37,8.50,0,329.13,367.60,42.2,38.8,0.318,1239622.3,1239622.3,23164,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651907,359580.00
04/07/2019 11:45,2,1.330,ACTIVE,213.29,345.96,60.022,1554651904,"201051344000458","174011545737251",31.01,9.70,0,329.73,365.49,41.8,38.4,0.331,1256480.7,1256480.7,14952,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651908,359581.00
04/07/2019 11:45,2,1.359,ACTIVE,212.61,347.46,60.017,1554651904,"201051344000890","174011545737251",31.25,8.50,0,328.52,369.70,43.0,39.6,0.331,1254131.8,1254131.8,23082,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651910,359582.00
04/07/2019 11:45,2,1.354,ACTIVE,213.29,343.85,60.038,1554651904,"201051344000988","174011545737251",20.28,7.70,0,327.02,356.18,27.8,24.9,0.221,971155.6,971155.6,15272,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651911,359583.00
04/07/2019 11:45,2,1.322,ACTIVE,213.51,347.16,60.022,1554651904,"201051344000582","174011545737251",31.11,8.00,0,329.73,366.40,41.7,38.3,0.331,1233327.0,1233327.0,23054,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651911,359584.00
04/07/2019 11:45,2,1.354,ACTIVE,213.06,345.96,60.028,1554651904,"201051344000868","174011545737251",30.83,7.70,0,327.62,365.80,42.4,39.0,0.327,1241596.5,1241596.5,47004,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651912,359585.00
04/07/2019 11:45,2,1.322,ACTIVE,213.74,347.46,60.022,1554651904,"201051344000576","174011545737251",31.27,8.00,0,330.63,367.30,41.9,38.5,0.331,1259791.7,1259791.7,19035,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651913,359586.00
04/07/2019 11:45,2,1.338,ACTIVE,213.51,346.26,60.028,1554651904,"201051344001158","174011545737251",31.01,7.30,0,329.43,364.89,42.0,38.7,0.340,1236617.5,1236617.5,15262,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651914,359587.00
04/07/2019 11:45,2,1.305,ACTIVE,213.29,345.66,60.033,1554651904,"201051344000917","174011545737251",31.05,9.70,0,328.22,366.70,41.0,37.7,0.327,1251437.6,1251437.6,22931,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651915,359588.00
04/07/2019 11:45,2,1.391,ACTIVE,213.06,341.15,60.006,1554651904,"201051344000417","174011545737251",20.32,8.00,0,329.43,352.57,28.6,25.7,0.212,1005780.0,1005780.0,23121,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651916,359589.00
04/07/2019 11:45,2,1.346,ACTIVE,213.06,345.36,60.028,1554651904,"201051344000685","174011545737251",30.89,8.50,0,328.82,366.10,42.1,38.7,0.349,1255963.7,1255963.7,23144,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651917,359590.00
04/07/2019 11:45,2,1.357,ACTIVE,213.29,347.16,59.996,1554651904,"201051344000651","174011545737251",31.19,8.50,0,330.33,367.60,43.0,39.5,0.345,1248685.9,1248685.9,23116,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651918,359591.00
04/07/2019 11:45,2,1.350,ACTIVE,212.83,349.26,60.033,1554651904,"201051344000594","174011545737251",31.35,8.00,0,329.13,367.00,42.9,39.5,0.340,1262491.7,1262491.7,46945,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651919,359592.00
04/07/2019 11:45,2,1.348,ACTIVE,213.51,347.16,60.017,1554651904,"201051344000469","174011545737251",31.19,7.00,0,327.92,367.00,42.6,39.2,0.349,1241129.0,1241129.0,15238,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651920,359593.00
04/07/2019 11:45,2,1.396,ACTIVE,213.29,346.56,60.038,1554651904,"201051344000585","174011545737251",30.95,9.00,0,329.13,368.20,43.8,40.4,0.345,1261730.4,1261730.4,23173,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651921,359594.00
04/07/2019 11:45,2,1.344,ACTIVE,213.96,347.16,60.049,1554651904,"201051344000853","174011545737251",31.27,8.50,0,331.53,366.70,42.6,39.2,0.327,1264525.3,1264525.3,14837,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651922,359595.00
04/07/2019 11:45,2,1.320,ACTIVE,213.06,345.66,60.022,1554651904,"201051344001145","174011545737251",31.01,7.30,0,330.33,366.70,41.5,38.1,0.327,1264299.7,1264299.7,23089,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651923,359596.00
04/07/2019 11:45,2,1.367,ACTIVE,213.29,350.17,60.033,1554651904,"201051344000438","174011545737251",31.47,8.50,0,330.93,370.00,43.6,40.2,0.340,1257001.4,1257001.4,23125,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651924,359597.00
04/07/2019 11:45,2,1.375,ACTIVE,212.83,345.36,60.059,1554651904,"201051344001135","174011545737251",31.11,9.30,0,329.13,367.60,43.4,39.9,0.331,1243948.4,1243948.4,23078,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651925,359598.00
04/07/2019 11:45,2,1.330,ACTIVE,213.29,347.46,60.001,1554651904,"201051344000983","174011545737251",31.29,9.00,0,330.63,368.50,42.2,38.8,0.336,1262679.8,1262679.8,14837,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651926,359599.00
04/07/2019 11:45,2,1.367,ACTIVE,213.29,344.45,60.001,1554651904,"201051344001203","174011545737251",30.63,9.00,0,330.33,367.00,42.4,39.0,0.340,1251686.7,1251686.7,23130,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651927,359600.00
04/07/2019 11:45,2,1.316,ACTIVE,212.83,346.86,60.028,1554651904,"201051344001230","174011545737251",31.09,7.70,0,327.62,367.30,41.5,38.1,0.327,1248673.4,1248673.4,22948,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651928,359601.00
04/07/2019 11:45,2,1.365,ACTIVE,212.61,344.15,60.043,1554651904,"201051344000646","174011545737251",30.89,8.00,0,327.92,367.30,42.8,39.4,0.340,1241629.2,1241629.2,23098,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651928,359602.00
04/07/2019 11:45,2,1.322,ACTIVE,213.29,350.47,60.017,1554651904,"201051344000867","174011545737251",31.61,9.00,0,329.43,367.60,42.3,38.9,0.327,1239921.6,1239921.6,47025,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651930,359603.00
04/07/2019 11:45,2,1.334,ACTIVE,213.51,349.26,60.001,1554651904,"201051344000633","174011545737251",31.45,8.00,0,327.62,365.80,42.5,39.1,0.336,1238756.6,1238756.6,47071,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651931,359604.00
04/07/2019 11:45,2,1.369,ACTIVE,212.61,351.37,60.033,1554651904,"201051344000955","174011545737251",31.53,9.30,0,328.82,368.80,43.8,40.3,0.354,1261411.5,1261411.5,23119,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651932,359605.00
04/07/2019 11:45,2,1.352,ACTIVE,213.29,345.96,60.022,1554651904,"201051344000648","174011545737251",30.89,7.70,0,329.13,367.30,42.3,38.9,0.336,1252607.6,1252607.6,46580,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651933,359606.00
04/07/2019 11:45,2,1.334,ACTIVE,213.74,346.56,60.022,1554651904,"201051344000645","174011545737251",31.13,9.00,0,328.52,365.80,42.1,38.7,0.336,1257401.8,1257401.8,46541,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651933,359607.00
04/07/2019 11:45,2,1.379,ACTIVE,213.29,346.86,60.028,1554651904,"201051344000569","174011545737251",30.77,8.50,0,330.03,367.30,43.0,39.6,0.345,1273433.5,1273433.5,14756,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651934,359608.00
04/07/2019 11:45,2,1.410,ACTIVE,213.74,350.47,60.054,1554651904,"179051228000119","174011545737251",31.13,11.00,0,330.93,366.70,44.5,41.0,0.349,60650.3,60650.3,14842,0,0,0,L,46974696,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554651935,359609.00
04/07/2019 12:00,2,1.744,ACTIVE,213.51,352.27,60.028,1554652804,"201051344000579","174011545737251",31.43,9.00,0,332.43,376.92,55.5,51.7,0.446,1273128.2,1273128.2,15207,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652805,359610.00
04/07/2019 12:00,2,1.760,ACTIVE,212.83,350.17,60.017,1554652804,"201051344001025","174011545737251",31.21,9.70,0,329.13,377.22,55.7,51.8,0.442,1255547.1,1255547.1,23134,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652806,359611.00
04/07/2019 12:00,2,1.697,ACTIVE,212.83,354.97,60.012,1554652804,"201051344001093","174011545737251",31.67,9.00,0,329.73,375.71,54.5,50.7,0.429,1239634.0,1239634.0,23165,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652807,359612.00
04/07/2019 12:00,2,1.703,ACTIVE,213.29,350.47,60.006,1554652804,"201051344000458","174011545737251",31.35,10.70,0,330.63,375.41,54.1,50.3,0.442,1256492.2,1256492.2,14953,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652808,359613.00
04/07/2019 12:00,2,1.764,ACTIVE,212.61,349.26,60.017,1554652804,"201051344000890","174011545737251",31.09,9.30,0,329.43,376.62,55.5,51.7,0.442,1254143.7,1254143.7,23083,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652809,359614.00
04/07/2019 12:00,2,1.750,ACTIVE,213.29,347.46,60.017,1554652804,"201051344000988","174011545737251",20.44,8.00,0,330.93,362.49,36.3,33.1,0.301,971163.1,971163.1,15273,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652810,359615.00
04/07/2019 12:00,2,1.717,ACTIVE,213.29,349.86,60.017,1554652804,"201051344000582","174011545737251",31.09,8.50,0,330.33,376.01,54.1,50.3,0.429,1233338.5,1233338.5,23055,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652811,359616.00
04/07/2019 12:00,2,1.740,ACTIVE,213.06,350.17,60.022,1554652804,"201051344000868","174011545737251",31.09,8.00,0,329.43,376.62,54.9,51.0,0.438,1241608.2,1241608.2,47005,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652812,359617.00
04/07/2019 12:00,2,1.703,ACTIVE,213.74,351.97,60.006,1554652804,"201051344000576","174011545737251",31.39,8.50,0,331.23,376.31,54.2,50.4,0.438,1259803.3,1259803.3,19036,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652813,359618.00
04/07/2019 12:00,2,1.730,ACTIVE,213.51,350.77,60.043,1554652804,"201051344001158","174011545737251",31.17,7.70,0,330.93,376.31,54.6,50.8,0.451,1236629.1,1236629.1,15263,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652814,359619.00
04/07/2019 12:00,2,1.684,ACTIVE,212.83,350.77,59.985,1554652804,"201051344000917","174011545737251",31.21,10.30,0,329.73,374.51,53.2,49.5,0.429,1251448.9,1251448.9,22932,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652815,359620.00
04/07/2019 12:00,2,1.758,ACTIVE,212.83,344.15,60.028,1554652804,"201051344000417","174011545737251",20.57,9.00,0,329.43,360.08,36.6,33.4,0.278,1005787.7,1005787.7,23122,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652816,359621.00
04/07/2019 12:00,2,1.719,ACTIVE,212.83,352.57,60.028,1554652804,"201051344000685","174011545737251",31.35,8.50,0,329.43,375.41,54.6,50.7,0.468,1255975.3,1255975.3,23145,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652817,359622.00
04/07/2019 12:00,2,1.785,ACTIVE,213.06,349.26,60.017,1554652804,"201051344000651","174011545737251",30.73,9.30,0,330.33,375.11,55.6,51.7,0.451,1248697.7,1248697.7,23117,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652817,359623.00
04/07/2019 12:00,2,1.744,ACTIVE,212.61,353.17,60.012,1554652804,"201051344000594","174011545737251",31.47,9.00,0,328.82,378.42,55.6,51.7,0.438,1262503.5,1262503.5,46946,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652818,359624.00
04/07/2019 12:00,2,1.740,ACTIVE,213.74,351.67,59.996,1554652804,"201051344000469","174011545737251",31.27,7.30,0,331.83,376.92,55.1,51.3,0.460,1241140.7,1241140.7,15239,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652819,359625.00
04/07/2019 12:00,2,1.783,ACTIVE,213.06,352.57,60.001,1554652804,"201051344000585","174011545737251",31.37,9.30,0,329.43,378.12,56.6,52.7,0.451,1261742.5,1261742.5,23174,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652820,359626.00
04/07/2019 12:00,2,1.744,ACTIVE,213.96,351.97,60.001,1554652804,"201051344000853","174011545737251",31.19,9.30,0,332.73,377.52,55.1,51.3,0.442,1264537.0,1264537.0,14838,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652821,359627.00
04/07/2019 12:00,2,1.691,ACTIVE,212.83,352.87,60.012,1554652804,"201051344001145","174011545737251",31.49,7.70,0,329.43,377.22,54.0,50.2,0.433,1264311.2,1264311.2,23090,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652822,359628.00
04/07/2019 12:00,2,1.762,ACTIVE,212.83,354.07,60.012,1554652804,"201051344000438","174011545737251",31.51,9.00,0,330.03,378.72,56.3,52.4,0.455,1257013.3,1257013.3,23126,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652823,359629.00
04/07/2019 12:00,2,1.758,ACTIVE,212.61,352.87,60.006,1554652804,"201051344001135","174011545737251",31.47,10.00,0,330.03,377.82,56.0,52.1,0.442,1243960.3,1243960.3,23079,0,0,0,L,1122011218,1,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652824,359630.00
04/07/2019 12:00,2,1.725,ACTIVE,213.29,351.97,60.017,1554652804,"201051344000983","174011545737251",31.37,9.70,0,332.13,377.52,54.8,51.0,0.460,1262691.4,1262691.4,14838,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652825,359631.00
04/07/2019 12:00,2,1.740,ACTIVE,212.83,350.17,59.990,1554652804,"201051344001203","174011545737251",31.27,9.70,0,329.43,376.92,55.2,51.3,0.446,1251698.4,1251698.4,23131,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652826,359632.00
04/07/2019 12:00,2,1.689,ACTIVE,212.38,351.67,60.006,1554652804,"201051344001230","174011545737251",31.39,8.00,0,327.32,376.31,53.8,50.0,0.424,1248684.7,1248684.7,22949,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652827,359633.00
04/07/2019 12:00,2,1.732,ACTIVE,212.38,354.97,60.033,1554652804,"201051344000646","174011545737251",31.53,9.00,0,326.72,377.22,55.4,51.5,0.464,1241640.9,1241640.9,23099,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652828,359634.00
04/07/2019 12:00,2,1.734,ACTIVE,213.06,350.77,59.990,1554652804,"201051344000867","174011545737251",31.27,9.30,0,330.33,376.31,55.0,51.2,0.438,1239933.3,1239933.3,47026,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652830,359635.00
04/07/2019 12:00,2,1.736,ACTIVE,213.29,351.97,59.996,1554652804,"201051344000633","174011545737251",31.27,9.70,0,331.53,376.01,55.0,51.2,0.433,1238768.2,1238768.2,47072,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652831,359636.00
04/07/2019 12:00,2,1.783,ACTIVE,212.16,353.47,60.006,1554652804,"201051344000955","174011545737251",31.43,10.00,0,327.32,377.52,56.8,52.9,0.460,1261423.6,1261423.6,23120,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652832,359637.00
04/07/2019 12:00,2,1.736,ACTIVE,213.06,348.96,60.006,1554652804,"201051344000648","174011545737251",31.03,8.00,0,330.93,375.71,54.6,50.8,0.446,1252619.1,1252619.1,46581,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652833,359638.00
04/07/2019 12:00,2,1.727,ACTIVE,213.51,351.07,60.001,1554652804,"201051344000645","174011545737251",31.27,9.70,0,332.43,374.21,54.7,50.9,0.442,1257413.3,1257413.3,46542,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652834,359639.00
04/07/2019 12:00,2,1.746,ACTIVE,213.06,352.57,60.006,1554652804,"201051344000569","174011545737251",31.41,9.30,0,331.53,377.22,55.5,51.7,0.455,1273445.3,1273445.3,14757,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652834,359640.00
04/07/2019 12:00,2,1.793,ACTIVE,213.51,355.28,59.990,1554652804,"179051228000119","174011545737251",31.37,11.70,0,332.73,376.01,57.0,53.1,0.464,60662.4,60662.4,14843,0,0,0,L,46974696,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554652835,359641.00
04/07/2019 12:15,2,2.512,ACTIVE,214.41,349.86,60.017,1554653704,"201051344000579","174011545737251",31.61,10.30,0,333.63,393.45,80.4,75.7,0.367,1273143.3,1273143.3,15208,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653705,359642.00
04/07/2019 12:15,2,2.559,ACTIVE,213.74,344.76,60.038,1554653704,"201051344001025","174011545737251",31.15,11.30,0,329.43,390.14,80.7,76.0,0.358,1255562.4,1255562.4,23135,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653706,359643.00
04/07/2019 12:15,2,2.477,ACTIVE,213.96,356.48,60.012,1554653704,"201051344001093","174011545737251",31.17,10.00,0,331.53,389.54,78.2,73.6,0.632,1239648.8,1239648.8,23166,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653707,359644.00
04/07/2019 12:15,2,2.463,ACTIVE,214.41,357.08,60.022,1554653704,"201051344000458","174011545737251",31.37,12.00,0,332.73,388.34,78.3,73.6,0.641,1256507.1,1256507.1,14954,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653708,359645.00
04/07/2019 12:15,2,2.527,ACTIVE,213.29,345.06,60.012,1554653704,"201051344000890","174011545737251",31.15,10.00,0,328.52,389.54,79.8,75.0,0.358,1254158.8,1254158.8,23084,0,0,0,L,1122011218,1,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653710,359646.00
04/07/2019 12:15,2,2.547,ACTIVE,214.41,351.97,60.017,1554653704,"201051344000988","174011545737251",20.32,9.00,0,331.23,374.51,52.4,48.6,0.424,971172.9,971172.9,15274,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653711,359647.00
04/07/2019 12:15,2,2.465,ACTIVE,214.19,355.88,60.022,1554653704,"201051344000582","174011545737251",31.09,9.30,0,330.03,390.14,77.6,73.0,0.641,1233353.3,1233353.3,23056,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653711,359648.00
04/07/2019 12:15,2,2.488,ACTIVE,213.96,356.78,60.028,1554653704,"201051344000868","174011545737251",30.99,9.00,0,330.93,388.04,78.2,73.5,0.645,1241623.1,1241623.1,47006,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653712,359649.00
04/07/2019 12:15,2,2.439,ACTIVE,214.41,357.38,60.022,1554653704,"201051344000576","174011545737251",31.27,9.70,0,333.33,390.74,77.3,72.7,0.636,1259818.0,1259818.0,19037,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653713,359650.00
04/07/2019 12:15,2,2.502,ACTIVE,214.41,346.26,60.033,1554653704,"201051344001158","174011545737251",30.97,9.70,0,332.43,390.44,78.5,73.8,0.358,1236644.0,1236644.0,15264,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653714,359651.00
04/07/2019 12:15,2,2.410,ACTIVE,213.96,356.48,60.012,1554653704,"201051344000917","174011545737251",31.31,11.30,0,330.33,389.54,76.5,71.9,0.641,1251463.4,1251463.4,22933,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653715,359652.00
04/07/2019 12:15,2,2.529,ACTIVE,213.51,348.06,60.033,1554653704,"201051344000417","174011545737251",20.34,10.30,0,328.52,368.80,52.0,48.3,0.420,1005797.5,1005797.5,23123,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653716,359653.00
04/07/2019 12:15,2,2.484,ACTIVE,213.51,345.96,60.006,1554653704,"201051344000685","174011545737251",31.19,9.70,0,330.63,390.14,78.5,73.8,0.380,1255990.2,1255990.2,23146,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653717,359654.00
04/07/2019 12:15,2,2.525,ACTIVE,213.96,346.26,60.017,1554653704,"201051344000651","174011545737251",31.23,10.70,0,331.53,388.34,79.8,75.1,0.362,1248712.9,1248712.9,23118,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653718,359655.00
04/07/2019 12:15,2,2.512,ACTIVE,213.51,345.96,60.017,1554653704,"201051344000594","174011545737251",31.21,10.30,0,332.43,391.34,79.5,74.8,0.349,1262518.7,1262518.7,46947,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653719,359656.00
04/07/2019 12:15,2,2.494,ACTIVE,214.64,345.96,60.017,1554653704,"201051344000469","174011545737251",31.17,8.50,0,332.73,390.14,78.8,74.1,0.367,1241155.8,1241155.8,15240,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653720,359657.00
04/07/2019 12:15,2,2.590,ACTIVE,213.96,344.45,60.028,1554653704,"201051344000585","174011545737251",31.01,11.00,0,332.43,388.94,81.3,76.6,0.371,1261758.0,1261758.0,23175,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653721,359658.00
04/07/2019 12:15,2,2.500,ACTIVE,214.87,348.96,60.012,1554653704,"201051344000853","174011545737251",31.13,11.00,0,332.73,388.64,78.9,74.2,0.340,1264552.1,1264552.1,14839,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653722,359659.00
04/07/2019 12:15,2,2.418,ACTIVE,213.51,360.38,60.001,1554653704,"201051344001145","174011545737251",31.63,9.00,0,332.13,391.64,77.5,72.9,0.645,1264325.9,1264325.9,23091,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653723,359660.00
04/07/2019 12:15,2,2.533,ACTIVE,213.74,348.36,60.017,1554653704,"201051344000438","174011545737251",31.53,11.00,0,333.03,392.85,81.0,76.2,0.371,1257028.7,1257028.7,23127,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653724,359661.00
04/07/2019 12:15,2,2.537,ACTIVE,213.51,345.96,60.022,1554653704,"201051344001135","174011545737251",31.29,12.30,0,328.82,388.94,80.4,75.7,0.354,1243975.6,1243975.6,23080,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653724,359662.00
04/07/2019 12:15,2,2.484,ACTIVE,214.41,357.98,60.028,1554653704,"201051344000983","174011545737251",31.23,10.30,0,331.83,391.34,78.6,74.0,0.663,1262706.4,1262706.4,14839,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653725,359663.00
