ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 12:15,2,2.529,ACTIVE,213.96,344.45,59.980,1554653704,"201051344001203","174011545737251",31.13,12.70,0,332.13,389.54,79.8,75.0,0.362,1251713.5,1251713.5,23132,0,0,0,L,1122011218,1,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653726,359664.00
04/07/2019 12:15,2,2.439,ACTIVE,213.29,357.68,60.028,1554653704,"201051344001230","174011545737251",31.33,9.00,0,327.02,391.94,77.4,72.8,0.641,1248699.4,1248699.4,22950,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653727,359665.00
04/07/2019 12:15,2,2.520,ACTIVE,213.29,346.56,60.006,1554653704,"201051344000646","174011545737251",31.25,10.30,0,326.72,391.04,79.8,75.1,0.376,1241656.1,1241656.1,23100,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653728,359666.00
04/07/2019 12:15,2,2.477,ACTIVE,214.19,357.38,60.017,1554653704,"201051344000867","174011545737251",31.33,10.00,0,333.03,388.04,78.6,73.9,0.636,1239948.3,1239948.3,47027,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653729,359667.00
04/07/2019 12:15,2,2.508,ACTIVE,214.64,357.98,60.038,1554653704,"201051344000633","174011545737251",31.07,12.00,0,331.83,388.94,79.0,74.3,0.628,1238783.3,1238783.3,47073,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653730,359668.00
04/07/2019 12:15,2,2.561,ACTIVE,213.29,347.76,60.022,1554653704,"201051344000955","174011545737251",31.41,11.70,0,328.82,388.94,81.5,76.7,0.376,1261439.0,1261439.0,23121,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653731,359669.00
04/07/2019 12:15,2,2.467,ACTIVE,214.19,357.38,60.012,1554653704,"201051344000648","174011545737251",31.07,9.00,0,332.43,389.84,77.7,73.0,0.632,1252634.0,1252634.0,46582,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653732,359670.00
04/07/2019 12:15,2,2.490,ACTIVE,214.41,357.98,60.017,1554653704,"201051344000645","174011545737251",31.01,10.70,0,332.43,388.64,78.2,73.6,0.641,1257428.3,1257428.3,46543,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653733,359671.00
04/07/2019 12:15,2,2.488,ACTIVE,214.41,358.88,59.985,1554653704,"201051344000569","174011545737251",31.15,10.00,0,330.63,389.24,78.6,73.9,0.654,1273460.4,1273460.4,14759,0,0,0,L,1122011218,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653735,359672.00
04/07/2019 12:15,2,2.537,ACTIVE,214.64,350.77,60.012,1554653704,"179051228000119","174011545737251",31.15,13.70,0,332.13,391.64,80.0,75.3,0.371,60677.9,60677.9,14844,0,0,0,L,46974696,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554653736,359673.00
04/07/2019 12:30,2,2.119,ACTIVE,213.74,353.17,60.017,1554654604,"201051344000579","174011545737251",31.09,10.00,0,318.30,391.64,66.7,62.5,0.552,1273159.7,1273159.7,15209,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654606,359674.00
04/07/2019 12:30,2,2.119,ACTIVE,213.29,351.67,60.017,1554654604,"201051344001025","174011545737251",31.05,12.30,0,321.01,387.74,66.6,62.4,0.521,1255578.8,1255578.8,23136,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654607,359675.00
04/07/2019 12:30,2,2.061,ACTIVE,213.51,352.87,60.022,1554654604,"201051344001093","174011545737251",31.19,10.30,0,319.21,389.24,65.2,61.0,0.508,1239664.8,1239664.8,23167,0,0,0,L,1122011218,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654608,359676.00
04/07/2019 12:30,2,2.061,ACTIVE,213.51,354.97,60.022,1554654604,"201051344000458","174011545737251",31.41,13.00,0,321.91,388.94,65.6,61.4,0.535,1256523.1,1256523.1,14955,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654609,359677.00
04/07/2019 12:30,2,2.115,ACTIVE,212.83,351.97,60.017,1554654604,"201051344000890","174011545737251",31.03,10.30,0,321.01,390.14,66.5,62.3,0.539,1254175.1,1254175.1,23085,0,0,0,L,1122011218,1,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654610,359678.00
04/07/2019 12:30,2,2.160,ACTIVE,213.51,348.96,60.028,1554654604,"201051344000988","174011545737251",20.10,9.70,0,331.53,374.51,44.0,40.5,0.362,971183.5,971183.5,15275,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654611,359679.00
04/07/2019 12:30,2,2.078,ACTIVE,213.74,353.77,59.985,1554654604,"201051344000582","174011545737251",30.87,10.00,0,318.91,389.24,65.0,60.9,0.530,1233369.2,1233369.2,23057,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654612,359680.00
04/07/2019 12:30,2,2.094,ACTIVE,212.83,353.17,60.006,1554654604,"201051344000868","174011545737251",31.17,9.70,0,319.51,389.24,66.1,61.9,0.539,1241639.1,1241639.1,47007,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654613,359681.00
04/07/2019 12:30,2,2.098,ACTIVE,213.96,354.67,60.017,1554654604,"201051344000576","174011545737251",30.87,10.30,0,320.71,389.54,65.6,61.4,0.539,1259833.9,1259833.9,19038,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654614,359682.00
04/07/2019 12:30,2,2.113,ACTIVE,213.51,353.47,60.017,1554654604,"201051344001158","174011545737251",30.97,9.30,0,319.21,389.54,66.3,62.0,0.552,1236660.1,1236660.1,15265,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654614,359683.00
04/07/2019 12:30,2,2.037,ACTIVE,213.51,353.47,60.001,1554654604,"201051344000917","174011545737251",31.27,12.30,0,330.33,388.94,64.5,60.4,0.526,1251479.1,1251479.1,22934,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654615,359684.00
04/07/2019 12:30,2,2.152,ACTIVE,213.51,346.26,60.043,1554654604,"201051344000417","174011545737251",20.16,11.00,0,329.73,370.30,44.0,40.5,0.349,1005808.0,1005808.0,23124,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654616,359685.00
04/07/2019 12:30,2,2.092,ACTIVE,213.06,353.77,60.001,1554654604,"201051344000685","174011545737251",31.19,10.00,0,318.00,389.24,66.2,61.9,0.566,1256006.3,1256006.3,23147,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654617,359686.00
04/07/2019 12:30,2,2.141,ACTIVE,213.51,353.47,60.012,1554654604,"201051344000651","174011545737251",31.01,11.70,0,318.91,388.64,67.2,63.0,0.552,1248729.2,1248729.2,23119,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654618,359687.00
04/07/2019 12:30,2,2.141,ACTIVE,212.61,353.77,60.006,1554654604,"201051344000594","174011545737251",31.17,10.30,0,321.01,390.14,67.6,63.3,0.544,1262535.0,1262535.0,46948,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654619,359688.00
04/07/2019 12:30,2,2.141,ACTIVE,213.74,353.77,60.001,1554654604,"201051344000469","174011545737251",30.89,9.30,0,318.30,389.24,67.1,62.9,0.566,1241171.9,1241171.9,15241,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654620,359689.00
04/07/2019 12:30,2,2.176,ACTIVE,213.51,354.67,60.006,1554654604,"201051344000585","174011545737251",31.23,11.30,0,321.01,388.94,68.9,64.6,0.561,1261774.6,1261774.6,23176,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654621,359690.00
04/07/2019 12:30,2,2.131,ACTIVE,214.19,354.67,60.006,1554654604,"201051344000853","174011545737251",31.07,12.00,0,318.91,388.64,67.0,62.7,0.539,1264568.2,1264568.2,14840,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654622,359691.00
04/07/2019 12:30,2,2.061,ACTIVE,213.06,353.47,59.996,1554654604,"201051344001145","174011545737251",31.29,9.00,0,323.41,393.15,65.3,61.1,0.535,1264341.6,1264341.6,23092,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654623,359692.00
04/07/2019 12:30,2,2.119,ACTIVE,213.29,357.98,60.001,1554654604,"201051344000438","174011545737251",31.59,10.70,0,319.51,390.74,67.8,63.5,0.561,1257045.1,1257045.1,23128,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654624,359693.00
04/07/2019 12:30,2,2.168,ACTIVE,213.06,351.37,60.001,1554654604,"201051344001135","174011545737251",30.89,13.30,0,320.41,388.34,67.8,63.5,0.544,1243991.9,1243991.9,23081,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654625,359694.00
04/07/2019 12:30,2,2.121,ACTIVE,213.74,354.37,60.028,1554654604,"201051344000983","174011545737251",31.19,11.00,0,320.71,389.84,67.0,62.8,0.561,1262722.4,1262722.4,14840,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654626,359695.00
04/07/2019 12:30,2,2.139,ACTIVE,213.51,351.97,60.017,1554654604,"201051344001203","174011545737251",30.97,12.00,0,319.51,388.04,67.1,62.8,0.539,1251729.6,1251729.6,23133,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654626,359696.00
04/07/2019 12:30,2,2.027,ACTIVE,212.83,356.78,60.017,1554654604,"201051344001230","174011545737251",31.57,9.30,0,326.12,390.44,64.8,60.6,0.535,1248715.0,1248715.0,22951,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654627,359697.00
04/07/2019 12:30,2,2.131,ACTIVE,212.61,352.27,60.006,1554654604,"201051344000646","174011545737251",30.95,10.30,0,318.00,389.84,66.8,62.6,0.566,1241672.1,1241672.1,23101,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654628,359698.00
04/07/2019 12:30,2,2.123,ACTIVE,213.74,352.57,60.012,1554654604,"201051344000867","174011545737251",31.07,10.70,0,321.31,388.64,66.8,62.5,0.535,1239964.2,1239964.2,47028,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654629,359699.00
04/07/2019 12:30,2,2.125,ACTIVE,213.96,354.37,60.006,1554654604,"201051344000633","174011545737251",31.03,13.30,0,321.61,388.34,66.8,62.6,0.544,1238799.3,1238799.3,47074,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654630,359700.00
04/07/2019 12:30,2,2.139,ACTIVE,212.83,356.78,60.006,1554654604,"201051344000955","174011545737251",31.47,12.30,0,319.81,389.24,68.2,63.9,0.561,1261455.5,1261455.5,23122,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654631,359701.00
04/07/2019 12:30,2,2.105,ACTIVE,213.74,352.87,60.012,1554654604,"201051344000648","174011545737251",31.03,9.70,0,318.61,391.04,66.2,62.0,0.552,1252649.8,1252649.8,46583,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654632,359702.00
04/07/2019 12:30,2,2.145,ACTIVE,213.96,354.07,60.017,1554654604,"201051344000645","174011545737251",30.55,11.30,0,320.71,389.24,66.4,62.1,0.539,1257444.1,1257444.1,46544,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654633,359703.00
04/07/2019 12:30,2,2.119,ACTIVE,213.74,354.37,60.017,1554654604,"201051344000569","174011545737251",31.23,10.70,0,320.11,389.24,67.0,62.8,0.552,1273476.4,1273476.4,14760,0,0,0,L,1122011218,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654634,359704.00
04/07/2019 12:30,2,2.199,ACTIVE,214.19,357.98,60.022,1554654604,"179051228000119","174011545737251",30.79,13.30,0,318.61,391.34,68.6,64.3,0.561,60694.2,60694.2,14845,0,0,0,L,46974696,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554654635,359705.00
04/07/2019 12:45,2,1.797,ACTIVE,213.51,352.57,60.022,1554655504,"201051344000579","174011545737251",31.37,10.00,0,332.73,391.04,57.1,53.2,0.464,1273174.8,1273174.8,15210,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655505,359706.00
04/07/2019 12:45,2,1.811,ACTIVE,212.83,349.56,60.001,1554655504,"201051344001025","174011545737251",31.07,12.70,0,329.73,388.04,57.0,53.1,0.451,1255593.9,1255593.9,23137,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655506,359707.00
04/07/2019 12:45,2,1.768,ACTIVE,213.06,350.17,60.054,1554655504,"201051344001093","174011545737251",31.15,10.30,0,331.23,386.53,55.8,51.9,0.433,1239679.4,1239679.4,23168,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655507,359708.00
04/07/2019 12:45,2,1.756,ACTIVE,213.29,350.17,60.038,1554655504,"201051344000458","174011545737251",31.19,13.70,0,332.73,386.53,55.5,51.7,0.455,1256537.8,1256537.8,14956,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655508,359709.00
04/07/2019 12:45,2,1.814,ACTIVE,212.61,348.06,60.033,1554655504,"201051344000890","174011545737251",30.97,11.00,0,328.22,388.94,57.0,53.0,0.451,1254190.1,1254190.1,23086,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655509,359710.00
04/07/2019 12:45,2,1.777,ACTIVE,213.29,346.86,60.033,1554655504,"201051344000988","174011545737251",20.52,10.30,0,331.23,372.71,36.9,33.7,0.305,971193.1,971193.1,15276,0,0,0,L,1122011218,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655510,359711.00
04/07/2019 12:45,2,1.764,ACTIVE,213.29,349.86,60.038,1554655504,"201051344000582","174011545737251",30.93,10.30,0,331.53,387.74,55.3,51.4,0.446,1233383.7,1233383.7,23058,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655511,359712.00
04/07/2019 12:45,2,1.795,ACTIVE,212.83,349.56,60.054,1554655504,"201051344000868","174011545737251",30.67,10.00,0,332.13,385.93,55.8,51.9,0.451,1241653.9,1241653.9,47008,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655512,359713.00
04/07/2019 12:45,2,1.752,ACTIVE,213.51,350.47,60.022,1554655504,"201051344000576","174011545737251",31.01,10.70,0,332.43,387.14,55.0,51.2,0.451,1259848.4,1259848.4,19039,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655513,359714.00
04/07/2019 12:45,2,1.779,ACTIVE,213.51,350.17,59.990,1554655504,"201051344001158","174011545737251",30.93,10.00,0,331.83,387.74,55.8,51.9,0.464,1236674.8,1236674.8,15266,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655514,359715.00
04/07/2019 12:45,2,1.752,ACTIVE,213.06,349.26,60.043,1554655504,"201051344000917","174011545737251",30.71,12.70,0,330.63,386.83,54.5,50.7,0.446,1251493.4,1251493.4,22935,0,0,0,L,1122011218,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655515,359716.00
04/07/2019 12:45,2,1.828,ACTIVE,212.83,343.85,60.038,1554655504,"201051344000417","174011545737251",20.10,11.30,0,330.03,367.90,37.2,34.0,0.292,1005817.6,1005817.6,23125,0,0,0,L,1122011218,1,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655516,359717.00
04/07/2019 12:45,2,1.768,ACTIVE,212.83,350.47,60.038,1554655504,"201051344000685","174011545737251",31.09,10.30,0,331.53,387.74,55.7,51.8,0.473,1256020.9,1256020.9,23148,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655517,359718.00
04/07/2019 12:45,2,1.809,ACTIVE,213.29,350.17,60.017,1554655504,"201051344000651","174011545737251",30.79,12.00,0,330.03,387.14,56.4,52.5,0.455,1248744.1,1248744.1,23120,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655518,359719.00
04/07/2019 12:45,2,1.785,ACTIVE,212.61,351.67,60.022,1554655504,"201051344000594","174011545737251",31.23,10.70,0,328.22,389.24,56.5,52.6,0.446,1262549.9,1262549.9,46949,0,0,0,L,1122011218,1,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655519,359720.00
04/07/2019 12:45,2,1.779,ACTIVE,213.51,350.47,60.028,1554655504,"201051344000469","174011545737251",31.03,9.70,0,330.93,388.94,56.0,52.1,0.468,1241186.7,1241186.7,15242,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655520,359721.00
04/07/2019 12:45,2,1.826,ACTIVE,213.06,351.07,60.028,1554655504,"201051344000585","174011545737251",31.13,11.30,0,330.03,388.34,57.6,53.6,0.464,1261789.8,1261789.8,23177,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655521,359722.00
04/07/2019 12:45,2,1.781,ACTIVE,213.96,351.07,60.033,1554655504,"201051344000853","174011545737251",30.79,12.30,0,333.33,388.04,55.6,51.7,0.446,1264582.9,1264582.9,14841,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655522,359723.00
04/07/2019 12:45,2,1.723,ACTIVE,212.83,350.77,60.028,1554655504,"201051344001145","174011545737251",31.29,9.30,0,331.53,389.84,54.6,50.8,0.446,1264356.0,1264356.0,23093,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655523,359724.00
04/07/2019 12:45,2,1.805,ACTIVE,212.83,349.56,60.017,1554655504,"201051344000438","174011545737251",30.97,11.00,0,332.43,392.25,56.7,52.8,0.464,1257060.1,1257060.1,23129,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655524,359725.00
04/07/2019 12:45,2,1.791,ACTIVE,212.61,348.66,60.033,1554655504,"201051344001135","174011545737251",31.09,13.70,0,328.22,387.74,56.4,52.5,0.446,1244006.9,1244006.9,23082,0,0,0,L,1122011218,1,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655525,359726.00
04/07/2019 12:45,2,1.750,ACTIVE,213.29,350.77,60.033,1554655504,"201051344000983","174011545737251",31.25,11.30,0,331.83,387.74,55.4,51.5,0.464,1262737.1,1262737.1,14841,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655526,359727.00
04/07/2019 12:45,2,1.750,ACTIVE,212.83,351.07,60.033,1554655504,"201051344001203","174011545737251",31.33,12.30,0,330.03,386.83,55.6,51.7,0.451,1251744.4,1251744.4,23134,0,0,0,L,1122011218,1,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655527,359728.00
04/07/2019 12:45,2,1.701,ACTIVE,212.61,349.56,60.033,1554655504,"201051344001230","174011545737251",31.35,9.30,0,327.02,387.74,54.0,50.2,0.433,1248729.3,1248729.3,22952,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655528,359729.00
04/07/2019 12:45,2,1.760,ACTIVE,212.38,351.07,60.028,1554655504,"201051344000646","174011545737251",31.11,10.70,0,327.32,388.04,55.5,51.7,0.468,1241686.8,1241686.8,23102,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655529,359730.00
04/07/2019 12:45,2,1.754,ACTIVE,213.06,349.26,60.049,1554655504,"201051344000867","174011545737251",31.07,11.00,0,331.23,387.44,55.2,51.4,0.438,1239978.9,1239978.9,47029,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655530,359731.00
04/07/2019 12:45,2,1.764,ACTIVE,213.29,350.47,60.022,1554655504,"201051344000633","174011545737251",30.91,13.70,0,331.83,385.93,55.2,51.4,0.442,1238813.9,1238813.9,47075,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655530,359732.00
04/07/2019 12:45,2,1.799,ACTIVE,212.16,350.77,60.028,1554655504,"201051344000955","174011545737251",31.11,13.00,0,327.92,388.64,56.7,52.8,0.482,1261470.5,1261470.5,23123,0,0,0,L,1122011218,1,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655531,359733.00
04/07/2019 12:45,2,1.750,ACTIVE,213.06,349.56,60.022,1554655504,"201051344000648","174011545737251",30.87,10.00,0,332.73,387.14,54.8,50.9,0.451,1252664.2,1252664.2,46584,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655532,359734.00
04/07/2019 12:45,2,1.762,ACTIVE,213.51,350.47,60.022,1554655504,"201051344000645","174011545737251",30.57,12.00,0,332.13,386.83,54.6,50.7,0.442,1257458.6,1257458.6,46545,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655533,359735.00
04/07/2019 12:45,2,1.754,ACTIVE,213.29,350.17,59.980,1554655504,"201051344000569","174011545737251",31.07,11.00,0,331.83,387.14,55.3,51.5,0.455,1273491.0,1273491.0,14761,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655534,359736.00
04/07/2019 12:45,2,1.816,ACTIVE,213.51,354.37,60.001,1554655504,"179051228000119","174011545737251",30.85,13.70,0,332.13,390.74,56.8,52.9,0.464,60709.2,60709.2,14846,0,0,0,L,46974696,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554655535,359737.00
04/07/2019 13:00,2,2.289,ACTIVE,215.32,356.48,60.006,1554656404,"201051344000579","174011545737251",31.13,10.30,0,332.43,387.44,72.2,67.7,0.592,1273190.6,1273190.6,15211,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656405,359738.00
04/07/2019 13:00,2,2.275,ACTIVE,214.87,355.88,60.012,1554656404,"201051344001025","174011545737251",31.29,13.30,0,327.92,385.33,72.1,67.6,0.561,1255609.6,1255609.6,23138,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656406,359739.00
04/07/2019 13:00,2,2.229,ACTIVE,214.87,357.08,60.017,1554656404,"201051344001093","174011545737251",31.15,10.70,0,331.83,385.33,70.3,65.9,0.561,1239694.8,1239694.8,23169,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656407,359740.00
04/07/2019 13:00,2,2.227,ACTIVE,215.09,356.18,60.012,1554656404,"201051344000458","174011545737251",31.33,14.30,0,332.13,384.13,70.7,66.3,0.575,1256553.1,1256553.1,14957,0,0,0,L,1122011218,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656408,359741.00
04/07/2019 13:00,2,2.283,ACTIVE,214.41,354.97,60.017,1554656404,"201051344000890","174011545737251",31.01,11.00,0,327.32,386.23,71.8,67.3,0.575,1254205.7,1254205.7,23087,0,0,0,L,1122011218,1,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656409,359742.00
04/07/2019 13:00,2,2.312,ACTIVE,215.09,351.97,60.006,1554656404,"201051344000988","174011545737251",20.20,10.30,0,330.63,372.11,47.3,43.8,0.384,971203.2,971203.2,15277,0,0,0,L,1122011218,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656410,359743.00
04/07/2019 13:00,2,2.244,ACTIVE,215.32,356.78,60.017,1554656404,"201051344000582","174011545737251",30.73,11.00,0,330.33,385.93,69.9,65.6,0.561,1233398.9,1233398.9,23059,0,0,0,L,1122011218,1,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656411,359744.00
04/07/2019 13:00,2,2.260,ACTIVE,214.64,356.18,60.033,1554656404,"201051344000868","174011545737251",30.95,10.70,0,330.33,384.73,70.8,66.4,0.570,1241669.3,1241669.3,47009,0,0,0,L,1122011218,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656412,359745.00
04/07/2019 13:00,2,2.238,ACTIVE,215.54,357.98,60.028,1554656404,"201051344000576","174011545737251",30.91,11.30,0,332.43,385.93,70.1,65.8,0.579,1259863.7,1259863.7,19040,0,0,0,L,1122011218,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656413,359746.00
04/07/2019 13:00,2,2.242,ACTIVE,215.32,356.48,60.033,1554656404,"201051344001158","174011545737251",31.21,10.30,0,330.93,385.93,70.8,66.5,0.583,1236690.2,1236690.2,15267,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656414,359747.00
04/07/2019 13:00,2,2.195,ACTIVE,215.09,356.18,60.017,1554656404,"201051344000917","174011545737251",31.11,13.00,0,329.43,384.73,69.1,64.8,0.566,1251508.5,1251508.5,22936,0,0,0,L,1122011218,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656415,359748.00
04/07/2019 13:00,2,2.307,ACTIVE,214.87,350.17,60.028,1554656404,"201051344000417","174011545737251",20.12,12.00,0,329.43,368.50,47.0,43.5,0.362,1005827.7,1005827.7,23126,0,0,0,L,1122011218,1,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656416,359749.00
04/07/2019 13:00,2,2.246,ACTIVE,214.64,355.58,60.033,1554656404,"201051344000685","174011545737251",31.17,10.70,0,327.92,385.93,70.9,66.5,0.601,1256036.4,1256036.4,23149,0,0,0,L,1122011218,1,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656417,359750.00
04/07/2019 13:00,2,2.277,ACTIVE,214.87,356.78,60.033,1554656404,"201051344000651","174011545737251",31.17,12.70,0,330.33,386.23,71.9,67.5,0.579,1248759.8,1248759.8,23121,0,0,0,L,1122011218,1,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656418,359751.00
04/07/2019 13:00,2,2.291,ACTIVE,214.41,355.88,60.038,1554656404,"201051344000594","174011545737251",31.07,11.00,0,331.53,387.44,72.1,67.7,0.575,1262565.6,1262565.6,46950,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656419,359752.00
04/07/2019 13:00,2,2.258,ACTIVE,215.32,357.08,60.043,1554656404,"201051344000469","174011545737251",31.15,10.00,0,330.33,386.53,71.2,66.8,0.601,1241202.2,1241202.2,15243,0,0,0,L,1122011218,1,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656420,359753.00
04/07/2019 13:00,2,2.336,ACTIVE,215.32,357.38,60.022,1554656404,"201051344000585","174011545737251",30.99,12.00,0,331.23,386.53,73.3,68.8,0.588,1261805.8,1261805.8,23178,0,0,0,L,1122011218,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656420,359754.00
04/07/2019 13:00,2,2.275,ACTIVE,215.77,358.28,60.049,1554656404,"201051344000853","174011545737251",30.91,12.70,0,333.33,385.63,71.3,66.9,0.570,1264598.4,1264598.4,14842,0,0,0,L,1122011218,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656421,359755.00
04/07/2019 13:00,2,2.203,ACTIVE,214.64,356.48,60.038,1554656404,"201051344001145","174011545737251",31.33,9.70,0,329.43,386.83,69.9,65.5,0.575,1264371.2,1264371.2,23094,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656422,359756.00
04/07/2019 13:00,2,2.291,ACTIVE,214.87,356.78,60.028,1554656404,"201051344000438","174011545737251",31.27,11.30,0,328.82,388.64,72.6,68.1,0.597,1257075.9,1257075.9,23130,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656423,359757.00
04/07/2019 13:00,2,2.273,ACTIVE,214.64,355.28,60.038,1554656404,"201051344001135","174011545737251",31.33,14.30,0,327.92,384.73,72.2,67.7,0.579,1244022.6,1244022.6,23083,0,0,0,L,1122011218,1,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656424,359758.00
04/07/2019 13:00,2,2.260,ACTIVE,215.32,356.78,60.054,1554656404,"201051344000983","174011545737251",31.07,11.70,0,331.53,385.93,71.1,66.7,0.592,1262752.6,1262752.6,14842,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656425,359759.00
04/07/2019 13:00,2,2.277,ACTIVE,214.87,355.58,60.065,1554656404,"201051344001203","174011545737251",30.99,13.30,0,332.13,385.33,71.5,67.1,0.583,1251759.9,1251759.9,23135,0,0,0,L,1122011218,1,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656426,359760.00
04/07/2019 13:00,2,2.201,ACTIVE,214.41,354.67,60.038,1554656404,"201051344001230","174011545737251",31.17,10.00,0,327.92,385.03,69.5,65.1,0.566,1248744.4,1248744.4,22953,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656427,359761.00
04/07/2019 13:00,2,2.283,ACTIVE,214.19,356.78,60.022,1554656404,"201051344000646","174011545737251",30.83,11.00,0,326.72,385.93,71.3,66.9,0.592,1241702.4,1241702.4,23103,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656428,359762.00
04/07/2019 13:00,2,2.279,ACTIVE,214.87,355.28,60.049,1554656404,"201051344000867","174011545737251",30.71,11.70,0,330.93,384.73,70.9,66.5,0.566,1239994.3,1239994.3,47030,0,0,0,L,1122011218,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656429,359763.00
04/07/2019 13:00,2,2.256,ACTIVE,215.09,357.08,60.054,1554656404,"201051344000633","174011545737251",31.11,14.30,0,330.93,388.04,71.2,66.7,0.575,1238829.3,1238829.3,47076,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656430,359764.00
04/07/2019 13:00,2,2.312,ACTIVE,214.19,354.97,60.012,1554656404,"201051344000955","174011545737251",31.11,13.30,0,327.62,386.83,72.9,68.4,0.601,1261486.5,1261486.5,23124,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656431,359765.00
04/07/2019 13:00,2,2.238,ACTIVE,215.09,356.48,60.054,1554656404,"201051344000648","174011545737251",31.01,10.30,0,331.23,385.63,70.3,66.0,0.575,1252679.6,1252679.6,46585,0,0,0,L,1122011218,1,121.78,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656432,359766.00
04/07/2019 13:00,2,2.262,ACTIVE,215.54,357.38,60.049,1554656404,"201051344000645","174011545737251",30.77,12.30,0,331.53,385.03,70.5,66.1,0.566,1257474.0,1257474.0,46546,0,0,0,L,1122011218,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656433,359767.00
04/07/2019 13:00,2,2.260,ACTIVE,215.09,357.08,60.033,1554656404,"201051344000569","174011545737251",31.13,11.30,0,330.63,385.63,71.3,66.9,0.588,1273506.6,1273506.6,14762,0,0,0,L,1122011218,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656434,359768.00
04/07/2019 13:00,2,2.328,ACTIVE,215.32,360.69,60.049,1554656404,"179051228000119","174011545737251",30.85,14.30,0,332.13,388.34,72.7,68.3,0.592,60725.1,60725.1,14847,0,0,0,L,46974696,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554656435,359769.00
04/07/2019 13:15,2,3.195,ACTIVE,217.13,351.07,60.017,1554657304,"201051344000579","174011545737251",31.69,12.30,0,333.33,390.44,102.5,97.0,0.468,1273210.7,1273210.7,15212,0,0,0,L,1122011218,1,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657305,359770.00
04/07/2019 13:15,2,3.273,ACTIVE,216.22,348.06,60.028,1554657304,"201051344001025","174011545737251",30.97,16.30,0,333.33,388.34,102.7,97.2,0.438,1255629.8,1255629.8,23139,0,0,0,L,1122011218,1,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657306,359771.00
04/07/2019 13:15,2,3.176,ACTIVE,216.45,348.36,60.038,1554657304,"201051344001093","174011545737251",30.99,12.30,0,333.03,390.74,99.7,94.3,0.442,1239714.3,1239714.3,23170,0,0,0,L,1122011218,1,124.27,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657307,359772.00
04/07/2019 13:15,2,3.211,ACTIVE,216.90,349.26,60.022,1554657304,"201051344000458","174011545737251",31.01,16.00,0,333.33,389.84,100.9,95.4,0.468,1256572.8,1256572.8,14958,0,0,0,L,1122011218,1,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657308,359773.00
04/07/2019 13:15,2,3.211,ACTIVE,215.77,346.56,60.054,1554657304,"201051344000890","174011545737251",31.01,13.30,0,330.03,388.94,100.8,95.4,0.451,1254225.7,1254225.7,23088,0,0,0,L,1122011218,1,124.04,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657310,359774.00
04/07/2019 13:15,2,3.250,ACTIVE,217.13,357.98,60.017,1554657304,"201051344000988","174011545737251",20.40,11.30,0,333.63,385.33,67.1,62.8,0.544,971216.2,971216.2,15278,0,0,0,L,1122011218,1,123.14,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657311,359775.00
04/07/2019 13:15,2,3.117,ACTIVE,216.90,348.96,60.017,1554657304,"201051344000582","174011545737251",31.03,12.70,0,333.33,390.14,98.0,92.7,0.442,1233418.5,1233418.5,23060,0,0,0,L,1122011218,1,124.27,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657312,359776.00
04/07/2019 13:15,2,3.150,ACTIVE,216.22,348.36,60.006,1554657304,"201051344000868","174011545737251",31.23,12.30,0,332.73,388.94,99.7,94.3,0.446,1241689.0,1241689.0,47010,0,0,0,L,1122011218,1,122.91,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657313,359777.00
04/07/2019 13:15,2,3.172,ACTIVE,217.13,350.77,59.985,1554657304,"201051344000576","174011545737251",30.75,13.70,0,333.63,390.74,98.8,93.4,0.451,1259883.1,1259883.1,19041,0,0,0,L,1122011218,1,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657313,359778.00
04/07/2019 13:15,2,3.180,ACTIVE,217.35,349.86,60.028,1554657304,"201051344001158","174011545737251",30.89,12.00,0,333.93,390.74,99.5,94.2,0.460,1236710.1,1236710.1,15268,0,0,0,L,1122011218,1,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657314,359779.00
04/07/2019 13:15,2,3.055,ACTIVE,216.45,348.36,60.017,1554657304,"201051344000917","174011545737251",31.13,15.80,0,332.13,388.04,96.3,91.1,0.429,1251527.9,1251527.9,22937,0,0,0,L,1122011218,1,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657315,359780.00
04/07/2019 13:15,2,3.166,ACTIVE,216.22,353.17,60.017,1554657304,"201051344000417","174011545737251",20.24,13.30,0,331.83,381.42,64.9,60.7,0.530,1005840.7,1005840.7,23127,0,0,0,L,1122011218,1,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657316,359781.00
04/07/2019 13:15,2,3.123,ACTIVE,216.00,348.66,60.017,1554657304,"201051344000685","174011545737251",31.19,13.70,0,331.23,391.04,98.7,93.4,0.473,1256056.3,1256056.3,23150,0,0,0,L,1122011218,1,124.49,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657317,359782.00
04/07/2019 13:15,2,3.141,ACTIVE,216.67,349.56,60.028,1554657304,"201051344000651","174011545737251",31.37,15.80,0,333.63,389.54,99.8,94.4,0.468,1248779.9,1248779.9,23122,0,0,0,L,1122011218,1,124.72,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657318,359783.00
04/07/2019 13:15,2,3.188,ACTIVE,216.00,348.06,60.017,1554657304,"201051344000594","174011545737251",31.03,14.00,0,331.53,390.14,100.2,94.8,0.438,1262585.7,1262585.7,46951,0,0,0,L,1122011218,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657319,359784.00
04/07/2019 13:15,2,3.168,ACTIVE,217.13,349.56,60.017,1554657304,"201051344000469","174011545737251",30.91,12.00,0,331.83,391.34,99.2,93.9,0.464,1241222.1,1241222.1,15244,0,0,0,L,1122011218,1,122.91,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657320,359785.00
04/07/2019 13:15,2,3.248,ACTIVE,216.67,348.66,60.022,1554657304,"201051344000585","174011545737251",31.01,15.00,0,333.63,389.54,102.0,96.5,0.460,1261826.3,1261826.3,23179,0,0,0,L,1122011218,1,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657321,359786.00
04/07/2019 13:15,2,3.172,ACTIVE,217.58,350.77,60.028,1554657304,"201051344000853","174011545737251",30.93,15.30,0,334.84,390.14,99.4,94.0,0.446,1264618.3,1264618.3,14843,0,0,0,L,1122011218,1,123.81,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657322,359787.00
04/07/2019 13:15,2,3.139,ACTIVE,216.22,347.76,60.022,1554657304,"201051344001145","174011545737251",30.81,11.70,0,333.63,390.44,98.0,92.7,0.442,1264390.8,1264390.8,23095,0,0,0,L,1122011218,1,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657323,359788.00
04/07/2019 13:15,2,3.211,ACTIVE,216.45,349.86,60.017,1554657304,"201051344000438","174011545737251",31.35,13.70,0,332.73,391.04,101.9,96.5,0.468,1257096.2,1257096.2,23131,0,0,0,L,1122011218,1,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657324,359789.00
04/07/2019 13:15,2,3.242,ACTIVE,216.22,348.36,60.028,1554657304,"201051344001135","174011545737251",30.89,16.30,0,331.53,388.04,101.4,96.0,0.460,1244042.8,1244042.8,23084,0,0,0,L,1122011218,1,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657325,359790.00
04/07/2019 13:15,2,3.162,ACTIVE,216.90,348.66,60.038,1554657304,"201051344000983","174011545737251",31.31,14.00,0,333.03,390.14,100.2,94.8,0.477,1262772.4,1262772.4,14843,0,0,0,L,1122011218,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657326,359791.00
04/07/2019 13:15,2,3.223,ACTIVE,216.67,349.56,60.017,1554657304,"201051344001203","174011545737251",31.07,15.80,0,333.63,388.34,101.5,96.0,0.460,1251779.9,1251779.9,23136,0,0,0,L,1122011218,1,124.72,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657327,359792.00
04/07/2019 13:15,2,3.105,ACTIVE,215.77,349.56,60.017,1554657304,"201051344001230","174011545737251",31.49,12.00,0,330.63,391.04,99.1,93.7,0.455,1248763.8,1248763.8,22954,0,0,0,L,1122011218,1,124.04,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657328,359793.00
04/07/2019 13:15,2,3.279,ACTIVE,216.00,348.36,60.017,1554657304,"201051344000646","174011545737251",30.81,14.00,0,332.13,388.94,102.4,96.9,0.477,1241722.4,1241722.4,23104,0,0,0,L,1122011218,1,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657329,359794.00
04/07/2019 13:15,2,3.244,ACTIVE,216.67,348.96,60.006,1554657304,"201051344000867","174011545737251",30.87,13.70,0,332.43,388.94,101.4,95.9,0.460,1240014.1,1240014.1,47031,0,0,0,L,1122011218,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657330,359795.00
04/07/2019 13:15,2,3.236,ACTIVE,216.90,351.97,59.975,1554657304,"201051344000633","174011545737251",31.17,16.00,0,333.03,393.15,102.2,96.7,0.482,1238849.2,1238849.2,47077,0,0,0,L,1122011218,1,123.59,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657331,359796.00
04/07/2019 13:15,2,3.359,ACTIVE,216.00,348.06,60.028,1554657304,"201051344000955","174011545737251",30.87,16.30,0,331.83,390.14,105.1,99.5,0.486,1261506.9,1261506.9,23125,0,0,0,L,1122011218,1,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657332,359797.00
04/07/2019 13:15,2,3.242,ACTIVE,216.90,348.96,60.022,1554657304,"201051344000648","174011545737251",30.83,13.00,0,333.63,390.74,101.2,95.8,0.468,1252699.2,1252699.2,46586,0,0,0,L,1122011218,1,122.91,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657333,359798.00
04/07/2019 13:15,2,3.268,ACTIVE,217.13,349.56,60.001,1554657304,"201051344000645","174011545737251",30.87,15.30,0,334.24,389.84,102.2,96.7,0.468,1257493.7,1257493.7,46547,0,0,0,L,1122011218,1,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657333,359799.00
04/07/2019 13:15,2,3.297,ACTIVE,217.13,351.07,60.006,1554657304,"201051344000569","174011545737251",30.83,14.30,0,333.93,390.44,103.0,97.5,0.477,1273526.5,1273526.5,14763,0,0,0,L,1122011218,1,122.91,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657334,359800.00
04/07/2019 13:15,2,3.303,ACTIVE,217.35,354.67,60.022,1554657304,"179051228000119","174011545737251",31.27,17.30,0,333.93,396.75,104.6,99.0,0.491,60745.3,60745.3,14848,0,0,0,L,46974696,1,123.59,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554657335,359801.00
04/07/2019 13:30,2,2.781,ACTIVE,216.45,348.06,60.054,1554658204,"201051344000579","174011545737251",30.95,15.00,0,333.93,386.23,87.2,82.3,0.407,1273238.7,1273238.7,15213,0,0,0,L,1122011218,1,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658205,359802.00
04/07/2019 13:30,2,2.754,ACTIVE,216.00,345.66,60.028,1554658204,"201051344001025","174011545737251",30.87,21.50,0,332.73,383.53,86.2,81.3,0.367,1255657.7,1255657.7,23140,0,0,0,L,1122011218,1,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658206,359803.00
04/07/2019 13:30,2,2.695,ACTIVE,216.22,347.16,60.049,1554658204,"201051344001093","174011545737251",30.67,15.50,0,333.03,383.53,83.8,79.0,0.371,1239741.3,1239741.3,23171,0,0,0,L,1122011218,1,124.04,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658207,359804.00
04/07/2019 13:30,2,2.717,ACTIVE,216.45,347.16,60.043,1554658204,"201051344000458","174011545737251",30.59,18.00,0,333.93,385.03,84.2,79.4,0.398,1256600.2,1256600.2,14959,0,0,0,L,1122011218,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658208,359805.00
04/07/2019 13:30,2,2.742,ACTIVE,215.54,345.96,60.059,1554658204,"201051344000890","174011545737251",30.73,15.00,0,333.33,384.73,85.4,80.5,0.384,1254253.2,1254253.2,23089,0,0,0,L,1122011218,1,124.04,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658209,359806.00
