ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 13:30,2,2.756,ACTIVE,216.22,353.47,60.028,1554658204,"201051344000988","174011545737251",20.04,13.30,0,317.70,391.34,56.0,52.1,0.455,971234.3,971234.3,15279,0,0,0,L,1122011218,1,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658211,359807.00
04/07/2019 13:30,2,2.707,ACTIVE,216.45,346.86,60.043,1554658204,"201051344000582","174011545737251",30.40,15.80,0,333.03,384.13,83.3,78.5,0.380,1233445.5,1233445.5,23061,0,0,0,L,1122011218,1,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658212,359808.00
04/07/2019 13:30,2,2.730,ACTIVE,215.77,346.86,60.028,1554658204,"201051344000868","174011545737251",30.36,15.30,0,333.03,383.83,84.0,79.1,0.380,1241716.3,1241716.3,47011,0,0,0,L,1122011218,1,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658213,359809.00
04/07/2019 13:30,2,2.674,ACTIVE,216.67,348.66,60.049,1554658204,"201051344000576","174011545737251",30.55,15.80,0,334.54,385.63,82.7,77.9,0.384,1259910.2,1259910.2,19042,0,0,0,L,1122011218,1,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658214,359810.00
04/07/2019 13:30,2,2.723,ACTIVE,216.45,347.46,60.049,1554658204,"201051344001158","174011545737251",30.49,14.70,0,333.93,385.63,84.1,79.3,0.389,1236737.6,1236737.6,15269,0,0,0,L,1122011218,1,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658214,359811.00
04/07/2019 13:30,2,2.648,ACTIVE,216.22,346.86,60.054,1554658204,"201051344000917","174011545737251",30.73,17.30,0,332.13,383.23,82.4,77.6,0.376,1251554.6,1251554.6,22938,0,0,0,L,1122011218,1,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658215,359812.00
04/07/2019 13:30,2,2.736,ACTIVE,216.00,351.07,60.043,1554658204,"201051344000417","174011545737251",20.02,15.30,0,319.51,388.04,55.5,51.7,0.451,1005858.5,1005858.5,23128,0,0,0,L,1122011218,1,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658216,359813.00
04/07/2019 13:30,2,2.715,ACTIVE,215.77,347.16,60.049,1554658204,"201051344000685","174011545737251",30.63,15.50,0,333.63,384.43,84.2,79.4,0.407,1256083.7,1256083.7,23151,0,0,0,L,1122011218,1,124.49,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658217,359814.00
04/07/2019 13:30,2,2.732,ACTIVE,216.45,348.66,60.059,1554658204,"201051344000651","174011545737251",30.61,17.50,0,333.03,384.43,84.8,79.9,0.380,1248807.6,1248807.6,23123,0,0,0,L,1122011218,1,124.49,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658218,359815.00
04/07/2019 13:30,2,2.717,ACTIVE,215.54,346.56,60.049,1554658204,"201051344000594","174011545737251",31.03,16.70,0,333.33,384.73,85.3,80.4,0.376,1262613.6,1262613.6,46952,0,0,0,L,1122011218,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658219,359816.00
04/07/2019 13:30,2,2.721,ACTIVE,216.45,347.76,60.049,1554658204,"201051344000469","174011545737251",30.42,14.70,0,333.03,385.33,83.8,78.9,0.398,1241249.6,1241249.6,15245,0,0,0,L,1122011218,1,122.68,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658220,359817.00
04/07/2019 13:30,2,2.789,ACTIVE,216.45,347.76,60.049,1554658204,"201051344000585","174011545737251",30.55,16.30,0,332.73,384.43,86.3,81.4,0.384,1261854.4,1261854.4,23180,0,0,0,L,1122011218,1,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658221,359818.00
04/07/2019 13:30,2,2.705,ACTIVE,217.13,348.36,60.033,1554658204,"201051344000853","174011545737251",30.45,18.00,0,335.14,387.14,83.4,78.6,0.376,1264645.8,1264645.8,14844,0,0,0,L,1122011218,1,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658222,359819.00
04/07/2019 13:30,2,2.652,ACTIVE,215.77,346.26,60.049,1554658204,"201051344001145","174011545737251",30.81,14.00,0,333.63,383.83,82.8,77.9,0.380,1264417.7,1264417.7,23096,0,0,0,L,1122011218,1,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658223,359820.00
04/07/2019 13:30,2,2.703,ACTIVE,216.00,347.16,60.049,1554658204,"201051344000438","174011545737251",31.15,16.70,0,333.63,387.14,85.3,80.4,0.393,1257124.1,1257124.1,23132,0,0,0,L,1122011218,1,124.04,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658224,359821.00
04/07/2019 13:30,2,2.742,ACTIVE,216.00,346.26,60.049,1554658204,"201051344001135","174011545737251",30.49,19.50,0,330.93,385.33,84.7,79.9,0.371,1244070.5,1244070.5,23085,0,0,0,L,1122011218,1,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658225,359822.00
04/07/2019 13:30,2,2.676,ACTIVE,216.45,348.66,60.049,1554658204,"201051344000983","174011545737251",30.71,17.00,0,333.33,385.63,83.3,78.4,0.393,1262799.8,1262799.8,14844,0,0,0,L,1122011218,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658226,359823.00
04/07/2019 13:30,2,2.707,ACTIVE,216.22,346.26,60.043,1554658204,"201051344001203","174011545737251",30.61,19.50,0,333.63,383.23,83.9,79.1,0.380,1251807.3,1251807.3,23137,0,0,0,L,1122011218,1,124.49,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658226,359824.00
04/07/2019 13:30,2,2.641,ACTIVE,215.54,345.06,60.038,1554658204,"201051344001230","174011545737251",30.55,14.00,0,333.03,383.53,81.8,77.0,0.376,1248790.5,1248790.5,22955,0,0,0,L,1122011218,1,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658227,359825.00
04/07/2019 13:30,2,2.699,ACTIVE,215.32,347.16,60.043,1554658204,"201051344000646","174011545737251",30.61,16.30,0,333.33,385.63,83.8,78.9,0.389,1241749.9,1241749.9,23105,0,0,0,L,1122011218,1,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658228,359826.00
04/07/2019 13:30,2,2.689,ACTIVE,216.22,345.96,60.038,1554658204,"201051344000867","174011545737251",30.57,16.00,0,333.33,383.53,83.3,78.5,0.376,1240041.4,1240041.4,47032,0,0,0,L,1122011218,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658229,359827.00
04/07/2019 13:30,2,2.699,ACTIVE,216.45,349.26,59.990,1554658204,"201051344000633","174011545737251",30.53,17.00,0,333.33,386.53,83.5,78.6,0.384,1238876.6,1238876.6,47078,0,0,0,L,1122011218,1,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658230,359828.00
04/07/2019 13:30,2,2.717,ACTIVE,215.32,345.36,60.033,1554658204,"201051344000955","174011545737251",30.71,18.30,0,332.73,385.33,84.6,79.7,0.398,1261534.9,1261534.9,23126,0,0,0,L,1122011218,1,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658231,359829.00
04/07/2019 13:30,2,2.645,ACTIVE,216.22,346.26,60.049,1554658204,"201051344000648","174011545737251",30.63,15.00,0,333.63,384.43,82.1,77.3,0.380,1252726.2,1252726.2,46587,0,0,0,L,1122011218,1,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658232,359830.00
04/07/2019 13:30,2,2.650,ACTIVE,216.67,347.76,60.028,1554658204,"201051344000645","174011545737251",30.47,17.00,0,333.93,384.43,81.8,77.1,0.371,1257520.9,1257520.9,46548,0,0,0,L,1122011218,1,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658233,359831.00
04/07/2019 13:30,2,2.680,ACTIVE,216.22,347.46,60.033,1554658204,"201051344000569","174011545737251",30.26,16.00,0,333.63,385.03,82.2,77.4,0.380,1273553.8,1273553.8,14764,0,0,0,L,1122011218,1,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658234,359832.00
04/07/2019 13:30,2,2.689,ACTIVE,216.45,352.27,60.028,1554658204,"179051228000119","174011545737251",30.63,19.80,0,336.94,389.84,83.5,78.7,0.389,60773.0,60773.0,14849,0,0,0,L,46974696,1,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554658235,359833.00
04/07/2019 13:45,2,3.404,ACTIVE,217.13,351.37,60.028,1554659104,"201051344000579","174011545737251",31.11,16.00,0,333.93,376.01,107.3,101.6,0.491,1273260.9,1273260.9,15214,0,0,0,L,1122011218,1,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659105,359834.00
04/07/2019 13:45,2,3.393,ACTIVE,216.00,348.96,60.038,1554659104,"201051344001025","174011545737251",30.87,20.70,0,333.33,375.71,106.1,100.5,0.477,1255679.7,1255679.7,23141,0,0,0,L,1122011218,1,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659106,359835.00
04/07/2019 13:45,2,3.301,ACTIVE,216.22,349.56,60.033,1554659104,"201051344001093","174011545737251",30.67,16.00,0,321.01,388.04,102.5,97.0,0.460,1239762.7,1239762.7,23172,0,0,0,L,1122011218,1,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659107,359836.00
04/07/2019 13:45,2,3.348,ACTIVE,216.90,349.26,60.028,1554659104,"201051344000458","174011545737251",30.77,18.70,0,319.51,390.14,104.3,98.8,0.486,1256621.9,1256621.9,14960,0,0,0,L,1122011218,1,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659108,359837.00
04/07/2019 13:45,2,3.346,ACTIVE,215.54,348.66,60.054,1554659104,"201051344000890","174011545737251",30.63,16.70,0,332.73,375.11,103.9,98.3,0.486,1254275.0,1254275.0,23090,0,0,0,L,1122011218,1,124.04,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659109,359838.00
04/07/2019 13:45,2,3.412,ACTIVE,216.90,357.08,60.038,1554659104,"201051344000988","174011545737251",19.96,13.70,0,332.73,386.83,69.0,64.7,0.579,971248.6,971248.6,15280,0,0,0,L,1122011218,1,122.91,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659110,359839.00
04/07/2019 13:45,2,3.266,ACTIVE,216.45,348.96,60.033,1554659104,"201051344000582","174011545737251",30.61,17.30,0,319.81,390.44,101.2,95.8,0.468,1233466.8,1233466.8,23062,0,0,0,L,1122011218,1,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659111,359840.00
04/07/2019 13:45,2,3.318,ACTIVE,216.22,349.86,60.006,1554659104,"201051344000868","174011545737251",30.61,15.80,0,320.11,388.94,102.9,97.4,0.464,1241738.0,1241738.0,47012,0,0,0,L,1122011218,1,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659112,359841.00
04/07/2019 13:45,2,3.248,ACTIVE,217.13,351.07,60.028,1554659104,"201051344000576","174011545737251",30.81,17.30,0,319.81,390.74,101.3,95.9,0.468,1259931.6,1259931.6,19043,0,0,0,L,1122011218,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659113,359842.00
04/07/2019 13:45,2,3.352,ACTIVE,216.90,349.56,60.049,1554659104,"201051344001158","174011545737251",30.28,15.50,0,318.30,391.04,102.8,97.3,0.477,1236759.4,1236759.4,15270,0,0,0,L,1122011218,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659114,359843.00
04/07/2019 13:45,2,3.207,ACTIVE,216.22,348.66,60.033,1554659104,"201051344000917","174011545737251",30.83,18.30,0,321.31,388.04,100.2,94.8,0.473,1251575.9,1251575.9,22939,0,0,0,L,1122011218,1,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659115,359844.00
04/07/2019 13:45,2,3.283,ACTIVE,215.77,354.67,60.038,1554659104,"201051344000417","174011545737251",20.16,15.30,0,332.13,382.93,67.1,62.8,0.561,1005872.6,1005872.6,23129,0,0,0,L,1122011218,1,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659116,359845.00
04/07/2019 13:45,2,3.279,ACTIVE,215.54,349.26,60.038,1554659104,"201051344000685","174011545737251",30.83,16.00,0,333.93,375.71,102.3,96.8,0.495,1256105.4,1256105.4,23152,0,0,0,L,1122011218,1,124.49,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659117,359846.00
04/07/2019 13:45,2,3.332,ACTIVE,216.22,349.26,60.033,1554659104,"201051344000651","174011545737251",30.63,19.30,0,333.63,376.01,103.4,97.9,0.473,1248829.6,1248829.6,23124,0,0,0,L,1122011218,1,124.49,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659118,359847.00
04/07/2019 13:45,2,3.320,ACTIVE,215.77,349.56,60.022,1554659104,"201051344000594","174011545737251",30.97,17.50,0,332.13,377.82,104.1,98.6,0.460,1262635.8,1262635.8,46953,0,0,0,L,1122011218,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659118,359848.00
04/07/2019 13:45,2,3.254,ACTIVE,217.13,351.67,60.054,1554659104,"201051344000469","174011545737251",31.07,15.30,0,316.20,390.74,102.4,96.9,0.482,1241271.5,1241271.5,15246,0,0,0,L,1122011218,1,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659120,359849.00
04/07/2019 13:45,2,3.352,ACTIVE,216.45,349.86,60.038,1554659104,"201051344000585","174011545737251",30.99,17.00,0,333.93,376.92,105.2,99.6,0.482,1261876.8,1261876.8,23181,0,0,0,L,1122011218,1,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659121,359850.00
04/07/2019 13:45,2,3.332,ACTIVE,217.58,351.37,60.038,1554659104,"201051344000853","174011545737251",30.45,19.00,0,321.01,390.74,102.8,97.3,0.477,1264667.6,1264667.6,14845,0,0,0,L,1122011218,1,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659122,359851.00
04/07/2019 13:45,2,3.217,ACTIVE,215.77,348.66,60.028,1554659104,"201051344001145","174011545737251",31.15,14.30,0,320.71,388.94,101.6,96.1,0.473,1264439.2,1264439.2,23097,0,0,0,L,1122011218,1,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659122,359852.00
04/07/2019 13:45,2,3.346,ACTIVE,216.00,348.36,60.022,1554659104,"201051344000438","174011545737251",30.91,17.30,0,334.24,376.92,104.7,99.1,0.482,1257146.2,1257146.2,23133,0,0,0,L,1122011218,1,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659123,359853.00
04/07/2019 13:45,2,3.348,ACTIVE,215.77,348.06,60.038,1554659104,"201051344001135","174011545737251",30.75,21.30,0,333.63,374.21,104.3,98.8,0.464,1244092.5,1244092.5,23086,0,0,0,L,1122011218,1,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659124,359854.00
04/07/2019 13:45,2,3.285,ACTIVE,216.90,349.86,60.001,1554659104,"201051344000983","174011545737251",30.97,18.00,0,318.30,390.44,103.1,97.6,0.486,1262821.6,1262821.6,14845,0,0,0,L,1122011218,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659125,359855.00
04/07/2019 13:45,2,3.326,ACTIVE,216.22,347.76,60.038,1554659104,"201051344001203","174011545737251",30.67,21.30,0,333.93,376.01,103.2,97.7,0.460,1251829.2,1251829.2,23138,0,0,0,L,1122011218,1,124.49,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659126,359856.00
04/07/2019 13:45,2,3.215,ACTIVE,215.54,347.46,60.038,1554659104,"201051344001230","174011545737251",30.79,14.70,0,319.51,387.14,100.3,94.9,0.460,1248811.8,1248811.8,22956,0,0,0,L,1122011218,1,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659127,359857.00
04/07/2019 13:45,2,3.336,ACTIVE,215.32,348.66,60.028,1554659104,"201051344000646","174011545737251",30.43,17.30,0,332.43,375.41,102.8,97.3,0.477,1241771.8,1241771.8,23106,0,0,0,L,1122011218,1,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659128,359858.00
04/07/2019 13:45,2,3.318,ACTIVE,216.45,349.86,60.033,1554659104,"201051344000867","174011545737251",30.49,17.30,0,319.51,388.64,102.5,97.0,0.468,1240063.1,1240063.1,47033,0,0,0,L,1122011218,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659129,359859.00
04/07/2019 13:45,2,3.318,ACTIVE,216.90,351.67,60.038,1554659104,"201051344000633","174011545737251",30.57,19.80,0,319.51,389.84,102.7,97.2,0.464,1238898.5,1238898.5,47079,0,0,0,L,1122011218,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659130,359860.00
04/07/2019 13:45,2,3.355,ACTIVE,215.54,348.66,60.070,1554659104,"201051344000955","174011545737251",30.81,19.30,0,332.73,375.11,104.7,99.1,0.491,1261557.2,1261557.2,23127,0,0,0,L,1122011218,1,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659131,359861.00
04/07/2019 13:45,2,3.268,ACTIVE,216.67,350.17,60.033,1554659104,"201051344000648","174011545737251",30.67,15.50,0,318.91,390.14,101.5,96.1,0.468,1252747.8,1252747.8,46588,0,0,0,L,1122011218,1,122.91,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659132,359862.00
04/07/2019 13:45,2,3.340,ACTIVE,217.13,350.47,60.022,1554659104,"201051344000645","174011545737251",30.10,18.30,0,320.11,390.14,101.8,96.4,0.464,1257542.5,1257542.5,46549,0,0,0,L,1122011218,1,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659133,359863.00
04/07/2019 13:45,2,3.314,ACTIVE,216.90,350.17,60.028,1554659104,"201051344000569","174011545737251",30.55,17.30,0,321.91,390.14,102.5,97.0,0.473,1273575.5,1273575.5,14765,0,0,0,L,1122011218,1,122.68,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659134,359864.00
04/07/2019 13:45,2,3.334,ACTIVE,217.13,355.28,60.001,1554659104,"179051228000119","174011545737251",30.87,21.00,0,336.64,380.52,104.2,98.7,0.491,60781.6,60781.6,14850,0,0,0,L,46974696,1,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554659134,359865.00
04/07/2019 14:00,2,3.400,ACTIVE,216.90,351.07,60.038,1554660004,"201051344000579","174011545737251",30.91,16.70,0,334.24,378.72,106.5,100.8,0.486,1273285.9,1273285.9,15215,0,0,0,L,1122011218,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660005,359866.00
04/07/2019 14:00,2,3.404,ACTIVE,215.54,348.36,60.043,1554660004,"201051344001025","174011545737251",30.65,20.30,0,333.93,380.22,105.7,100.1,0.477,1255704.7,1255704.7,23142,0,0,0,L,1122011218,1,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660006,359867.00
04/07/2019 14:00,2,3.273,ACTIVE,215.77,349.86,60.043,1554660004,"201051344001093","174011545737251",30.85,16.30,0,333.63,385.63,102.3,96.8,0.460,1239786.9,1239786.9,23173,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660007,359868.00
04/07/2019 14:00,2,3.344,ACTIVE,216.67,348.96,60.049,1554660004,"201051344000458","174011545737251",30.55,20.00,0,334.24,377.52,103.4,97.8,0.491,1256646.3,1256646.3,14961,0,0,0,L,1122011218,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660008,359869.00
04/07/2019 14:00,2,3.318,ACTIVE,215.09,348.06,60.001,1554660004,"201051344000890","174011545737251",30.91,17.00,0,333.63,380.52,104.0,98.4,0.473,1254299.7,1254299.7,23091,0,0,0,L,1122011218,1,123.81,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660009,359870.00
04/07/2019 14:00,2,3.375,ACTIVE,216.67,357.38,60.038,1554660004,"201051344000988","174011545737251",20.04,14.30,0,333.03,390.14,68.5,64.2,0.575,971264.7,971264.7,15281,0,0,0,L,1122011218,1,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660010,359871.00
04/07/2019 14:00,2,3.295,ACTIVE,216.00,348.96,60.043,1554660004,"201051344000582","174011545737251",30.53,17.80,0,333.93,386.83,101.9,96.4,0.473,1233491.0,1233491.0,23063,0,0,0,L,1122011218,1,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660011,359872.00
04/07/2019 14:00,2,3.350,ACTIVE,215.77,349.56,60.043,1554660004,"201051344000868","174011545737251",30.34,16.70,0,333.93,377.82,102.9,97.4,0.482,1241762.4,1241762.4,47013,0,0,0,L,1122011218,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660012,359873.00
04/07/2019 14:00,2,3.303,ACTIVE,216.90,350.17,60.049,1554660004,"201051344000576","174011545737251",30.45,17.30,0,333.93,378.42,101.8,96.3,0.468,1259955.7,1259955.7,19044,0,0,0,L,1122011218,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660013,359874.00
04/07/2019 14:00,2,3.355,ACTIVE,216.67,349.86,60.043,1554660004,"201051344001158","174011545737251",30.51,15.50,0,333.63,378.12,103.7,98.2,0.477,1236783.9,1236783.9,15271,0,0,0,L,1122011218,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660014,359875.00
04/07/2019 14:00,2,3.275,ACTIVE,215.77,348.66,60.049,1554660004,"201051344000917","174011545737251",30.83,19.50,0,333.33,379.92,102.3,96.8,0.468,1251599.8,1251599.8,22940,0,0,0,L,1122011218,1,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660015,359876.00
04/07/2019 14:00,2,3.371,ACTIVE,215.54,354.37,60.043,1554660004,"201051344000417","174011545737251",20.10,15.80,0,332.43,388.04,68.7,64.4,0.579,1005888.5,1005888.5,23130,0,0,0,L,1122011218,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660016,359877.00
04/07/2019 14:00,2,3.381,ACTIVE,215.09,348.96,60.049,1554660004,"201051344000685","174011545737251",30.61,17.30,0,334.24,382.03,104.8,99.3,0.508,1256130.0,1256130.0,23153,0,0,0,L,1122011218,1,124.27,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660017,359878.00
04/07/2019 14:00,2,3.441,ACTIVE,215.77,348.96,60.049,1554660004,"201051344000651","174011545737251",30.42,19.80,0,333.63,385.63,106.0,100.4,0.486,1248854.4,1248854.4,23125,0,0,0,L,1122011218,1,124.27,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660018,359879.00
04/07/2019 14:00,2,3.428,ACTIVE,215.54,348.66,60.049,1554660004,"201051344000594","174011545737251",30.95,18.70,0,333.63,379.02,107.4,101.7,0.486,1262660.7,1262660.7,46954,0,0,0,L,1122011218,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660019,359880.00
04/07/2019 14:00,2,3.420,ACTIVE,216.90,351.37,60.054,1554660004,"201051344000469","174011545737251",30.47,16.00,0,333.63,378.72,105.5,99.9,0.495,1241296.0,1241296.0,15247,0,0,0,L,1122011218,1,122.91,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660020,359881.00
04/07/2019 14:00,2,3.438,ACTIVE,215.77,349.56,60.059,1554660004,"201051344000585","174011545737251",30.95,18.30,0,333.33,383.23,107.7,102.1,0.495,1261902.0,1261902.0,23182,0,0,0,L,1122011218,1,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660020,359882.00
04/07/2019 14:00,2,3.406,ACTIVE,217.35,351.67,60.049,1554660004,"201051344000853","174011545737251",30.57,19.80,0,335.14,380.82,105.5,99.9,0.482,1264692.2,1264692.2,14846,0,0,0,L,1122011218,1,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660022,359883.00
04/07/2019 14:00,2,3.314,ACTIVE,214.64,347.46,60.054,1554660004,"201051344001145","174011545737251",30.83,15.50,0,334.54,381.73,103.5,98.0,0.477,1264463.4,1264463.4,23098,0,0,0,L,1122011218,1,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660023,359884.00
04/07/2019 14:00,2,3.365,ACTIVE,215.54,349.56,60.049,1554660004,"201051344000438","174011545737251",31.23,18.00,0,333.63,382.03,106.5,100.9,0.499,1257171.2,1257171.2,23134,0,0,0,L,1122011218,1,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660023,359885.00
04/07/2019 14:00,2,3.410,ACTIVE,215.32,347.46,60.043,1554660004,"201051344001135","174011545737251",30.67,22.00,0,333.63,382.03,106.0,100.4,0.473,1244117.3,1244117.3,23087,0,0,0,L,1122011218,1,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660024,359886.00
04/07/2019 14:00,2,3.369,ACTIVE,216.67,349.86,60.049,1554660004,"201051344000983","174011545737251",30.77,19.00,0,333.93,377.82,105.0,99.4,0.495,1262846.1,1262846.1,14846,0,0,0,L,1122011218,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660026,359887.00
04/07/2019 14:00,2,3.398,ACTIVE,215.77,348.66,60.043,1554660004,"201051344001203","174011545737251",30.55,22.00,0,333.33,384.13,105.2,99.6,0.477,1251853.8,1251853.8,23139,0,0,0,L,1122011218,1,124.27,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660027,359888.00
04/07/2019 14:00,2,3.303,ACTIVE,214.87,346.56,60.049,1554660004,"201051344001230","174011545737251",30.67,15.50,0,332.13,379.32,102.7,97.2,0.468,1248835.8,1248835.8,22957,0,0,0,L,1122011218,1,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660027,359889.00
04/07/2019 14:00,2,3.361,ACTIVE,214.87,348.06,60.070,1554660004,"201051344000646","174011545737251",30.89,18.00,0,333.33,384.73,105.1,99.5,0.495,1241796.4,1241796.4,23107,0,0,0,L,1122011218,1,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660028,359890.00
04/07/2019 14:00,2,3.408,ACTIVE,216.22,350.47,60.059,1554660004,"201051344000867","174011545737251",30.40,17.80,0,333.93,378.12,104.9,99.3,0.473,1240087.6,1240087.6,47034,0,0,0,L,1122011218,1,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660029,359891.00
04/07/2019 14:00,2,3.391,ACTIVE,216.45,350.17,60.049,1554660004,"201051344000633","174011545737251",30.67,22.30,0,333.33,382.33,105.4,99.8,0.486,1238923.0,1238923.0,47080,0,0,0,L,1122011218,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660030,359892.00
04/07/2019 14:00,2,3.418,ACTIVE,214.87,347.46,60.033,1554660004,"201051344000955","174011545737251",30.93,20.00,0,332.73,385.33,107.0,101.4,0.504,1261582.2,1261582.2,23128,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660031,359893.00
04/07/2019 14:00,2,3.363,ACTIVE,216.45,349.56,60.059,1554660004,"201051344000648","174011545737251",30.55,16.30,0,333.63,377.52,104.1,98.6,0.477,1252772.0,1252772.0,46589,0,0,0,L,1122011218,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660032,359894.00
04/07/2019 14:00,2,3.408,ACTIVE,216.90,351.67,60.059,1554660004,"201051344000645","174011545737251",30.30,19.00,0,334.24,377.22,104.5,98.9,0.477,1257566.8,1257566.8,46550,0,0,0,L,1122011218,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660033,359895.00
04/07/2019 14:00,2,3.404,ACTIVE,216.45,351.07,60.059,1554660004,"201051344000569","174011545737251",30.45,18.30,0,333.93,377.52,105.0,99.4,0.491,1273599.9,1273599.9,14766,0,0,0,L,1122011218,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660034,359896.00
04/07/2019 14:00,2,3.439,ACTIVE,216.90,355.58,60.059,1554660004,"179051228000119","174011545737251",30.59,21.80,0,337.24,382.63,106.6,101.0,0.499,60806.4,60806.4,14851,0,0,0,L,46974696,1,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660035,359897.00
04/07/2019 14:15,2,4.693,ACTIVE,218.48,356.18,60.006,1554660904,"201051344000579","174011545737251",30.83,17.80,0,334.24,390.44,146.6,139.5,0.672,1273313.1,1273313.1,15216,0,0,0,L,1122011218,1,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660906,359898.00
04/07/2019 14:15,2,4.768,ACTIVE,217.13,353.17,59.969,1554660904,"201051344001025","174011545737251",30.49,21.00,0,331.53,387.14,147.2,140.1,0.641,1255731.8,1255731.8,23143,0,0,0,L,1122011218,1,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660906,359899.00
04/07/2019 14:15,2,4.617,ACTIVE,217.35,354.37,60.006,1554660904,"201051344001093","174011545737251",30.59,17.80,0,332.13,387.44,143.0,136.1,0.650,1239813.2,1239813.2,23174,0,0,0,L,1122011218,1,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660907,359900.00
04/07/2019 14:15,2,4.609,ACTIVE,218.26,355.28,59.996,1554660904,"201051344000458","174011545737251",31.09,21.00,0,333.03,388.64,145.2,138.2,0.676,1256673.0,1256673.0,14962,0,0,0,L,1122011218,1,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660908,359901.00
04/07/2019 14:15,2,4.859,ACTIVE,216.22,353.77,60.006,1554660904,"201051344000890","174011545737251",30.45,18.00,0,332.13,389.24,149.8,142.7,0.689,1254326.5,1254326.5,23092,0,0,0,L,1122011218,1,124.27,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660910,359902.00
04/07/2019 14:15,2,4.877,ACTIVE,218.48,352.57,60.001,1554660904,"201051344000988","174011545737251",20.06,16.00,0,333.33,391.64,99.1,93.7,0.464,971282.3,971282.3,15282,0,0,0,L,1122011218,1,123.81,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660911,359903.00
04/07/2019 14:15,2,4.832,ACTIVE,218.03,355.28,60.038,1554660904,"201051344000582","174011545737251",30.69,19.30,0,332.73,388.04,150.2,143.0,0.685,1233517.3,1233517.3,23064,0,0,0,L,1122011218,1,124.94,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660912,359904.00
04/07/2019 14:15,2,4.883,ACTIVE,217.58,355.28,60.033,1554660904,"201051344000868","174011545737251",30.51,16.70,0,333.03,387.44,150.9,143.7,0.685,1241789.1,1241789.1,47014,0,0,0,L,1122011218,1,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660912,359905.00
04/07/2019 14:15,2,4.820,ACTIVE,218.71,357.98,59.996,1554660904,"201051344000576","174011545737251",30.67,18.30,0,334.54,389.24,149.7,142.5,0.694,1259982.1,1259982.1,19045,0,0,0,L,1122011218,1,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660913,359906.00
04/07/2019 14:15,2,4.992,ACTIVE,218.93,357.98,60.001,1554660904,"201051344001158","174011545737251",30.53,17.50,0,333.63,390.14,154.3,147.1,0.707,1236810.7,1236810.7,15272,0,0,0,L,1122011218,1,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660914,359907.00
04/07/2019 14:15,2,4.715,ACTIVE,217.35,354.07,60.006,1554660904,"201051344000917","174011545737251",30.85,20.30,0,332.13,387.44,147.2,140.2,0.685,1251626.0,1251626.0,22941,0,0,0,L,1122011218,1,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660915,359908.00
04/07/2019 14:15,2,4.834,ACTIVE,216.67,349.26,60.017,1554660904,"201051344000417","174011545737251",20.04,17.00,0,332.13,387.74,98.1,92.8,0.451,1005905.9,1005905.9,23131,0,0,0,L,1122011218,1,124.27,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660916,359909.00
04/07/2019 14:15,2,4.816,ACTIVE,216.45,352.57,59.969,1554660904,"201051344000685","174011545737251",30.63,17.80,0,332.13,388.64,149.4,142.3,0.720,1256156.8,1256156.8,23154,0,0,0,L,1122011218,1,124.94,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660917,359910.00
04/07/2019 14:15,2,4.846,ACTIVE,217.58,355.28,59.996,1554660904,"201051344000651","174011545737251",30.67,21.00,0,332.43,388.04,150.6,143.4,0.685,1248881.4,1248881.4,23126,0,0,0,L,1122011218,1,125.17,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660918,359911.00
04/07/2019 14:15,2,4.840,ACTIVE,216.90,355.58,59.996,1554660904,"201051344000594","174011545737251",30.95,19.30,0,332.43,388.64,151.8,144.6,0.676,1262688.1,1262688.1,46955,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660919,359912.00
04/07/2019 14:15,2,4.803,ACTIVE,218.71,357.68,60.001,1554660904,"201051344000469","174011545737251",30.57,17.00,0,332.73,390.14,148.6,141.5,0.698,1241322.9,1241322.9,15248,0,0,0,L,1122011218,1,123.59,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660920,359913.00
04/07/2019 14:15,2,4.857,ACTIVE,217.35,354.07,60.001,1554660904,"201051344000585","174011545737251",30.30,19.30,0,332.13,388.64,149.0,141.9,0.663,1261929.6,1261929.6,23183,0,0,0,L,1122011218,1,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660921,359914.00
04/07/2019 14:15,2,4.688,ACTIVE,218.93,356.48,59.996,1554660904,"201051344000853","174011545737251",30.89,19.80,0,335.74,393.45,146.6,139.6,0.676,1264719.1,1264719.1,14847,0,0,0,L,1122011218,1,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660922,359915.00
04/07/2019 14:15,2,4.535,ACTIVE,216.45,353.47,59.996,1554660904,"201051344001145","174011545737251",31.09,15.80,0,333.03,387.74,142.8,135.9,0.654,1264489.9,1264489.9,23099,0,0,0,L,1122011218,1,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660923,359916.00
04/07/2019 14:15,2,4.691,ACTIVE,216.90,354.07,59.996,1554660904,"201051344000438","174011545737251",30.93,19.50,0,333.03,389.24,146.9,139.9,0.681,1257198.6,1257198.6,23135,0,0,0,L,1122011218,1,124.72,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660924,359917.00
04/07/2019 14:15,2,4.719,ACTIVE,216.90,351.97,60.006,1554660904,"201051344001135","174011545737251",30.43,23.80,0,331.23,388.34,145.4,138.4,0.645,1244144.5,1244144.5,23088,0,0,0,L,1122011218,1,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660924,359918.00
04/07/2019 14:15,2,4.684,ACTIVE,218.48,355.88,59.996,1554660904,"201051344000983","174011545737251",30.61,20.30,0,333.33,389.54,145.3,138.3,0.681,1262873.0,1262873.0,14847,0,0,0,L,1122011218,1,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660925,359919.00
04/07/2019 14:15,2,4.684,ACTIVE,217.35,354.07,60.001,1554660904,"201051344001203","174011545737251",30.40,23.80,0,333.33,387.14,144.2,137.3,0.658,1251880.8,1251880.8,23140,0,0,0,L,1122011218,1,125.17,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660926,359920.00
04/07/2019 14:15,2,4.498,ACTIVE,216.22,351.97,59.996,1554660904,"201051344001230","174011545737251",30.81,16.70,0,332.13,388.04,140.3,133.5,0.650,1248862.1,1248862.1,22958,0,0,0,L,1122011218,1,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660927,359921.00
04/07/2019 14:15,2,4.740,ACTIVE,216.45,353.77,59.985,1554660904,"201051344000646","174011545737251",30.08,19.00,0,332.43,390.14,144.4,137.5,0.681,1241823.3,1241823.3,23108,0,0,0,L,1122011218,1,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660928,359922.00
04/07/2019 14:15,2,4.623,ACTIVE,217.58,353.47,59.996,1554660904,"201051344000867","174011545737251",30.85,19.50,0,333.33,388.64,144.5,137.5,0.658,1240114.4,1240114.4,47035,0,0,0,L,1122011218,1,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660929,359923.00
04/07/2019 14:15,2,4.695,ACTIVE,217.80,356.48,60.022,1554660904,"201051344000633","174011545737251",30.59,22.50,0,333.63,392.55,145.5,138.5,0.694,1238950.0,1238950.0,47081,0,0,0,L,1122011218,1,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660930,359924.00
04/07/2019 14:15,2,4.779,ACTIVE,216.45,353.47,59.996,1554660904,"201051344000955","174011545737251",30.99,21.00,0,332.13,392.55,149.8,142.7,0.698,1261609.7,1261609.7,23129,0,0,0,L,1122011218,1,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660931,359925.00
04/07/2019 14:15,2,4.686,ACTIVE,218.03,355.58,59.996,1554660904,"201051344000648","174011545737251",30.63,17.50,0,334.24,389.24,145.4,138.4,0.672,1252798.7,1252798.7,46590,0,0,0,L,1122011218,1,123.36,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660932,359926.00
04/07/2019 14:15,2,4.783,ACTIVE,218.26,356.78,60.006,1554660904,"201051344000645","174011545737251",30.32,20.00,0,333.93,389.54,147.0,139.9,0.667,1257593.6,1257593.6,46551,0,0,0,L,1122011218,1,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660933,359927.00
04/07/2019 14:15,2,4.787,ACTIVE,218.26,355.88,60.006,1554660904,"201051344000569","174011545737251",30.38,19.30,0,333.63,389.84,147.2,140.1,0.685,1273626.8,1273626.8,14767,0,0,0,L,1122011218,1,123.59,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660934,359928.00
04/07/2019 14:15,2,4.795,ACTIVE,218.48,361.29,59.996,1554660904,"179051228000119","174011545737251",30.71,23.00,0,337.54,393.45,149.1,142.0,0.712,60833.7,60833.7,14852,0,0,0,L,46974696,1,124.04,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554660935,359929.00
04/07/2019 14:30,2,4.072,ACTIVE,218.26,353.17,59.996,1554661804,"201051344000579","174011545737251",30.93,18.30,0,334.24,391.04,127.5,121.2,0.597,1273346.7,1273346.7,15217,0,0,0,L,1122011218,1,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661805,359930.00
04/07/2019 14:30,2,4.070,ACTIVE,216.90,349.86,60.006,1554661804,"201051344001025","174011545737251",30.71,24.50,0,332.13,388.34,126.7,120.3,0.566,1255765.2,1255765.2,23144,0,0,0,L,1122011218,1,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661806,359931.00
04/07/2019 14:30,2,3.922,ACTIVE,216.90,352.57,60.001,1554661804,"201051344001093","174011545737251",30.71,17.80,0,332.73,388.34,122.0,115.8,0.552,1239845.4,1239845.4,23175,0,0,0,L,1122011218,1,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661807,359932.00
04/07/2019 14:30,2,3.994,ACTIVE,218.03,352.27,60.006,1554661804,"201051344000458","174011545737251",30.47,21.80,0,334.54,389.54,123.2,117.0,0.575,1256705.8,1256705.8,14963,0,0,0,L,1122011218,1,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661808,359933.00
04/07/2019 14:30,2,3.977,ACTIVE,216.22,349.56,60.001,1554661804,"201051344000890","174011545737251",30.40,19.00,0,333.63,389.24,122.4,116.2,0.557,1254359.3,1254359.3,23093,0,0,0,L,1122011218,1,124.49,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661809,359934.00
04/07/2019 14:30,2,4.035,ACTIVE,218.03,350.17,59.996,1554661804,"201051344000988","174011545737251",19.80,17.50,0,336.64,375.71,81.0,76.2,0.367,971303.9,971303.9,15283,0,0,0,L,1122011218,1,123.59,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661810,359935.00
04/07/2019 14:30,2,3.861,ACTIVE,217.13,351.97,60.006,1554661804,"201051344000582","174011545737251",30.53,19.80,0,331.83,389.24,119.4,113.4,0.548,1233549.7,1233549.7,23065,0,0,0,L,1122011218,1,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661811,359936.00
04/07/2019 14:30,2,3.914,ACTIVE,217.13,351.37,60.001,1554661804,"201051344000868","174011545737251",30.38,18.00,0,332.73,388.64,120.3,114.2,0.544,1241821.8,1241821.8,47015,0,0,0,L,1122011218,1,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661812,359937.00
04/07/2019 14:30,2,3.824,ACTIVE,218.26,352.57,60.012,1554661804,"201051344000576","174011545737251",30.55,19.50,0,337.24,390.74,118.3,112.2,0.548,1260014.3,1260014.3,19046,0,0,0,L,1122011218,1,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661813,359938.00
04/07/2019 14:30,2,3.926,ACTIVE,218.26,352.87,60.001,1554661804,"201051344001158","174011545737251",30.42,18.00,0,333.93,391.64,120.9,114.8,0.561,1236843.6,1236843.6,15273,0,0,0,L,1122011218,1,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661814,359939.00
04/07/2019 14:30,2,3.809,ACTIVE,216.90,352.57,60.022,1554661804,"201051344000917","174011545737251",30.77,20.30,0,331.83,388.34,118.8,112.7,0.548,1251658.2,1251658.2,22942,0,0,0,L,1122011218,1,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661815,359940.00
04/07/2019 14:30,2,3.975,ACTIVE,216.22,348.36,60.006,1554661804,"201051344000417","174011545737251",19.74,19.30,0,333.63,372.71,79.5,74.8,0.371,1005927.2,1005927.2,23132,0,0,0,L,1122011218,1,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661816,359941.00
04/07/2019 14:30,2,3.928,ACTIVE,216.22,351.97,59.996,1554661804,"201051344000685","174011545737251",30.71,18.30,0,332.43,388.94,122.2,116.0,0.588,1256189.8,1256189.8,23155,0,0,0,L,1122011218,1,124.72,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661817,359942.00
04/07/2019 14:30,2,3.963,ACTIVE,217.13,351.37,59.996,1554661804,"201051344000651","174011545737251",30.57,22.30,0,332.43,389.24,122.7,116.5,0.561,1248914.6,1248914.6,23127,0,0,0,L,1122011218,1,124.94,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661818,359943.00
04/07/2019 14:30,2,3.928,ACTIVE,216.67,351.37,60.006,1554661804,"201051344000594","174011545737251",31.07,19.80,0,331.83,389.24,123.6,117.4,0.552,1262721.6,1262721.6,46956,0,0,0,L,1122011218,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661819,359944.00
04/07/2019 14:30,2,3.934,ACTIVE,218.03,353.17,59.996,1554661804,"201051344000469","174011545737251",30.34,18.00,0,333.33,389.84,121.0,114.8,0.566,1241355.6,1241355.6,15249,0,0,0,L,1122011218,1,123.59,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661820,359945.00
04/07/2019 14:30,2,4.035,ACTIVE,216.90,351.67,59.990,1554661804,"201051344000585","174011545737251",30.61,20.00,0,332.13,388.94,125.0,118.7,0.570,1261963.2,1261963.2,23184,0,0,0,L,1122011218,1,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661821,359946.00
04/07/2019 14:30,2,3.926,ACTIVE,218.71,353.77,59.996,1554661804,"201051344000853","174011545737251",30.53,19.80,0,336.94,392.55,121.4,115.2,0.548,1264751.8,1264751.8,14848,0,0,0,L,1122011218,1,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661822,359947.00
04/07/2019 14:30,2,3.852,ACTIVE,216.22,352.27,59.996,1554661804,"201051344001145","174011545737251",31.07,17.00,0,333.03,388.64,121.2,115.1,0.566,1264522.3,1264522.3,23100,0,0,0,L,1122011218,1,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661823,359948.00
