ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 14:30,2,4.004,ACTIVE,216.67,352.87,60.006,1554661804,"201051344000438","174011545737251",30.81,20.00,0,333.03,389.84,125.0,118.7,0.583,1257231.9,1257231.9,23136,0,0,0,L,1122011218,1,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661824,359949.00
04/07/2019 14:30,2,4.004,ACTIVE,216.67,349.56,59.996,1554661804,"201051344001135","174011545737251",30.57,24.80,0,332.43,389.84,124.0,117.7,0.570,1244177.5,1244177.5,23089,0,0,0,L,1122011218,1,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661825,359950.00
04/07/2019 14:30,2,3.936,ACTIVE,218.03,352.87,60.001,1554661804,"201051344000983","174011545737251",30.59,20.70,0,333.63,389.24,121.9,115.8,0.570,1262905.6,1262905.6,14848,0,0,0,L,1122011218,1,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661826,359951.00
04/07/2019 14:30,2,4.039,ACTIVE,216.90,350.77,60.022,1554661804,"201051344001203","174011545737251",30.24,24.80,0,333.33,388.04,123.6,117.4,0.566,1251913.6,1251913.6,23141,0,0,0,L,1122011218,1,124.94,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661826,359952.00
04/07/2019 14:30,2,3.896,ACTIVE,216.00,349.86,60.017,1554661804,"201051344001230","174011545737251",30.81,17.30,0,333.33,388.04,121.5,115.4,0.561,1248894.1,1248894.1,22959,0,0,0,L,1122011218,1,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661827,359953.00
04/07/2019 14:30,2,4.066,ACTIVE,216.22,351.67,60.033,1554661804,"201051344000646","174011545737251",30.30,19.80,0,332.13,390.14,124.8,118.5,0.592,1241856.2,1241856.2,23109,0,0,0,L,1122011218,1,124.49,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661828,359954.00
04/07/2019 14:30,2,3.980,ACTIVE,217.58,351.97,59.980,1554661804,"201051344000867","174011545737251",30.53,19.80,0,332.73,388.64,123.1,116.9,0.561,1240147.0,1240147.0,47036,0,0,0,L,1122011218,1,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661829,359955.00
04/07/2019 14:30,2,4.014,ACTIVE,217.80,353.47,60.017,1554661804,"201051344000633","174011545737251",30.43,22.80,0,333.63,389.54,123.7,117.5,0.575,1238982.8,1238982.8,47082,0,0,0,L,1122011218,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661830,359956.00
04/07/2019 14:30,2,4.020,ACTIVE,216.22,350.77,60.028,1554661804,"201051344000955","174011545737251",30.93,22.30,0,333.03,389.84,125.9,119.6,0.575,1261643.1,1261643.1,23130,0,0,0,L,1122011218,1,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661831,359957.00
04/07/2019 14:30,2,3.869,ACTIVE,217.80,351.67,60.017,1554661804,"201051344000648","174011545737251",30.99,19.00,0,333.93,389.24,121.5,115.3,0.561,1252831.0,1252831.0,46591,0,0,0,L,1122011218,1,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661832,359958.00
04/07/2019 14:30,2,3.955,ACTIVE,218.03,353.17,60.017,1554661804,"201051344000645","174011545737251",30.32,21.80,0,335.44,389.24,121.4,115.3,0.552,1257626.1,1257626.1,46552,0,0,0,L,1122011218,1,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661833,359959.00
04/07/2019 14:30,2,3.941,ACTIVE,217.80,353.47,60.006,1554661804,"201051344000569","174011545737251",30.42,19.80,0,333.33,388.94,121.4,115.3,0.561,1273659.3,1273659.3,14768,0,0,0,L,1122011218,1,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661834,359960.00
04/07/2019 14:30,2,3.969,ACTIVE,218.03,357.98,59.975,1554661804,"179051228000119","174011545737251",30.42,24.00,0,336.94,393.75,122.2,116.0,0.570,60866.5,60866.5,14853,0,0,0,L,46974696,1,123.81,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554661835,359961.00
04/07/2019 14:45,2,2.572,ACTIVE,215.54,346.26,60.012,1554662704,"201051344000579","174011545737251",30.99,18.70,0,334.24,392.25,80.7,76.0,0.367,1273376.0,1273376.0,15218,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662706,359962.00
04/07/2019 14:45,2,2.588,ACTIVE,214.64,344.15,60.012,1554662704,"201051344001025","174011545737251",30.49,25.30,0,332.73,388.94,79.9,75.2,0.349,1255794.4,1255794.4,23145,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662707,359963.00
04/07/2019 14:45,2,2.518,ACTIVE,214.64,345.06,60.006,1554662704,"201051344001093","174011545737251",30.38,18.30,0,328.82,389.54,77.5,72.9,0.623,1239873.7,1239873.7,23176,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662707,359964.00
04/07/2019 14:45,2,2.510,ACTIVE,215.32,346.26,60.012,1554662704,"201051344000458","174011545737251",30.73,22.30,0,334.24,390.74,78.1,73.5,0.371,1256734.4,1256734.4,14964,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662709,359965.00
04/07/2019 14:45,2,2.570,ACTIVE,214.19,343.55,60.017,1554662704,"201051344000890","174011545737251",30.32,19.00,0,332.43,389.84,78.9,74.2,0.362,1254388.1,1254388.1,23094,0,0,0,L,1122011218,1,123.14,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662710,359966.00
04/07/2019 14:45,2,2.598,ACTIVE,215.32,352.87,60.033,1554662704,"201051344000988","174011545737251",19.60,17.30,0,318.00,391.04,51.6,47.9,0.438,971322.8,971322.8,15284,0,0,0,L,1122011218,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662711,359967.00
04/07/2019 14:45,2,2.516,ACTIVE,215.09,357.38,60.022,1554662704,"201051344000582","174011545737251",30.16,19.80,0,318.61,390.74,76.9,72.3,0.636,1233578.0,1233578.0,23066,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662712,359968.00
04/07/2019 14:45,2,2.557,ACTIVE,214.87,345.96,60.012,1554662704,"201051344000868","174011545737251",29.96,18.00,0,332.43,389.84,77.6,73.0,0.354,1241850.3,1241850.3,47016,0,0,0,L,1122011218,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662713,359969.00
04/07/2019 14:45,2,2.500,ACTIVE,215.77,359.78,60.022,1554662704,"201051344000576","174011545737251",30.12,20.30,0,320.11,394.05,76.4,71.8,0.650,1260042.4,1260042.4,19047,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662714,359970.00
04/07/2019 14:45,2,2.539,ACTIVE,215.32,347.76,60.022,1554662704,"201051344001158","174011545737251",30.22,18.00,0,333.63,391.34,77.8,73.1,0.371,1236872.3,1236872.3,15274,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662715,359971.00
04/07/2019 14:45,2,2.508,ACTIVE,214.64,356.48,60.012,1554662704,"201051344000917","174011545737251",30.18,20.70,0,321.01,388.94,76.5,72.0,0.632,1251686.3,1251686.3,22943,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662716,359972.00
04/07/2019 14:45,2,2.570,ACTIVE,214.41,348.66,60.017,1554662704,"201051344000417","174011545737251",19.82,18.70,0,318.00,389.24,51.6,47.9,0.424,1005945.8,1005945.8,23133,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662716,359973.00
04/07/2019 14:45,2,2.555,ACTIVE,214.41,345.06,60.028,1554662704,"201051344000685","174011545737251",30.43,18.70,0,333.33,389.54,78.8,74.1,0.384,1256218.5,1256218.5,23156,0,0,0,L,1122011218,1,123.59,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662717,359974.00
04/07/2019 14:45,2,2.562,ACTIVE,214.87,345.66,59.996,1554662704,"201051344000651","174011545737251",30.51,23.00,0,332.73,390.74,79.2,74.6,0.362,1248943.5,1248943.5,23128,0,0,0,L,1122011218,1,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662718,359975.00
04/07/2019 14:45,2,2.574,ACTIVE,214.41,345.66,59.996,1554662704,"201051344000594","174011545737251",30.69,20.00,0,332.43,389.84,80.0,75.3,0.362,1262750.7,1262750.7,46957,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662719,359976.00
04/07/2019 14:45,2,2.535,ACTIVE,215.54,346.86,60.033,1554662704,"201051344000469","174011545737251",30.45,17.80,0,333.33,391.04,78.3,73.6,0.380,1241384.1,1241384.1,15250,0,0,0,L,1122011218,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662720,359977.00
04/07/2019 14:45,2,2.670,ACTIVE,214.87,346.26,60.033,1554662704,"201051344000585","174011545737251",30.12,20.30,0,332.73,390.44,81.5,76.7,0.371,1261992.5,1261992.5,23185,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662721,359978.00
04/07/2019 14:45,2,2.584,ACTIVE,216.00,348.36,60.028,1554662704,"201051344000853","174011545737251",29.96,21.00,0,334.84,393.75,78.4,73.7,0.358,1264780.3,1264780.3,14849,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662722,359979.00
04/07/2019 14:45,2,2.545,ACTIVE,214.19,355.88,60.033,1554662704,"201051344001145","174011545737251",30.67,17.00,0,319.21,388.94,79.1,74.4,0.654,1264550.6,1264550.6,23101,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662723,359980.00
04/07/2019 14:45,2,2.615,ACTIVE,214.64,345.36,60.017,1554662704,"201051344000438","174011545737251",30.73,20.70,0,332.73,390.44,81.3,76.6,0.380,1257261.0,1257261.0,23137,0,0,0,L,1122011218,1,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662724,359981.00
04/07/2019 14:45,2,2.643,ACTIVE,214.41,343.85,60.033,1554662704,"201051344001135","174011545737251",30.26,26.00,0,333.03,388.64,81.0,76.3,0.358,1244206.4,1244206.4,23090,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662725,359982.00
04/07/2019 14:45,2,2.533,ACTIVE,215.32,346.56,60.070,1554662704,"201051344000983","174011545737251",30.87,21.50,0,333.33,390.74,79.2,74.5,0.371,1262934.1,1262934.1,14849,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662726,359983.00
04/07/2019 14:45,2,2.611,ACTIVE,214.64,345.36,60.028,1554662704,"201051344001203","174011545737251",30.30,25.00,0,332.73,389.24,80.2,75.5,0.367,1251942.1,1251942.1,23142,0,0,0,L,1122011218,1,123.59,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662727,359984.00
04/07/2019 14:45,2,2.516,ACTIVE,213.96,355.88,60.033,1554662704,"201051344001230","174011545737251",30.71,17.00,0,317.70,389.54,78.3,73.7,0.654,1248922.0,1248922.0,22960,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662727,359985.00
04/07/2019 14:45,2,2.600,ACTIVE,214.19,345.96,60.043,1554662704,"201051344000646","174011545737251",30.43,19.50,0,332.43,390.44,80.1,75.4,0.376,1241884.8,1241884.8,23110,0,0,0,L,1122011218,1,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662728,359986.00
04/07/2019 14:45,2,2.623,ACTIVE,215.09,345.66,60.038,1554662704,"201051344000867","174011545737251",29.92,19.80,0,332.43,389.84,79.5,74.8,0.362,1240175.4,1240175.4,47037,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662729,359987.00
04/07/2019 14:45,2,2.566,ACTIVE,215.54,348.96,60.033,1554662704,"201051344000633","174011545737251",30.67,23.30,0,333.33,390.44,79.8,75.0,0.358,1239011.3,1239011.3,47083,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662730,359988.00
04/07/2019 14:45,2,2.609,ACTIVE,214.19,344.76,60.001,1554662704,"201051344000955","174011545737251",30.75,23.30,0,331.23,389.54,81.4,76.6,0.376,1261672.1,1261672.1,23131,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662731,359989.00
04/07/2019 14:45,2,2.551,ACTIVE,215.32,357.68,60.038,1554662704,"201051344000648","174011545737251",30.36,18.70,0,319.51,391.34,78.5,73.8,0.654,1252859.1,1252859.1,46592,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662732,359990.00
04/07/2019 14:45,2,2.564,ACTIVE,215.32,358.28,60.043,1554662704,"201051344000645","174011545737251",30.18,21.80,0,319.51,390.44,78.5,73.8,0.650,1257654.3,1257654.3,46553,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662733,359991.00
04/07/2019 14:45,2,2.545,ACTIVE,215.32,357.68,60.043,1554662704,"201051344000569","174011545737251",30.51,19.50,0,319.51,391.34,78.7,74.0,0.663,1273687.5,1273687.5,14769,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662734,359992.00
04/07/2019 14:45,2,2.619,ACTIVE,215.32,353.17,60.033,1554662704,"179051228000119","174011545737251",30.34,24.80,0,336.34,394.35,80.5,75.8,0.376,60895.2,60895.2,14855,0,0,0,L,46974696,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554662736,359993.00
04/07/2019 15:00,2,2.619,ACTIVE,216.00,345.66,59.996,1554663604,"201051344000579","174011545737251",31.19,17.50,0,334.24,373.01,82.7,77.9,0.380,1273397.4,1273397.4,15219,0,0,0,L,1122011218,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663605,359994.00
04/07/2019 15:00,2,2.662,ACTIVE,215.54,345.06,59.996,1554663604,"201051344001025","174011545737251",30.47,25.30,0,332.13,370.30,82.2,77.4,0.354,1255815.7,1255815.7,23146,0,0,0,L,1122011218,1,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663606,359995.00
04/07/2019 15:00,2,2.572,ACTIVE,215.77,345.96,60.001,1554663604,"201051344001093","174011545737251",30.71,17.50,0,317.40,388.34,80.1,75.4,0.358,1239894.3,1239894.3,23177,0,0,0,L,1122011218,1,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663607,359996.00
04/07/2019 15:00,2,2.602,ACTIVE,216.00,345.96,59.996,1554663604,"201051344000458","174011545737251",30.71,21.00,0,317.40,390.44,80.9,76.1,0.380,1256755.2,1256755.2,14965,0,0,0,L,1122011218,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663608,359997.00
04/07/2019 15:00,2,2.633,ACTIVE,215.32,345.06,60.006,1554663604,"201051344000890","174011545737251",30.65,18.70,0,331.53,369.10,81.8,77.0,0.367,1254409.2,1254409.2,23095,0,0,0,L,1122011218,1,123.81,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663609,359998.00
04/07/2019 15:00,2,2.639,ACTIVE,216.00,352.27,60.001,1554663604,"201051344000988","174011545737251",20.14,15.80,0,332.43,381.73,53.8,50.0,0.451,971336.5,971336.5,15285,0,0,0,L,1122011218,1,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663610,359999.00
04/07/2019 15:00,2,2.564,ACTIVE,216.22,346.86,60.022,1554663604,"201051344000582","174011545737251",30.77,18.30,0,319.51,390.14,79.9,75.2,0.362,1233598.6,1233598.6,23067,0,0,0,L,1122011218,1,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663611,360000.00
04/07/2019 15:00,2,2.627,ACTIVE,215.32,344.76,59.996,1554663604,"201051344000868","174011545737251",30.53,17.30,0,319.21,388.64,81.2,76.5,0.367,1241871.2,1241871.2,47017,0,0,0,L,1122011218,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663612,360001.00
04/07/2019 15:00,2,2.584,ACTIVE,216.22,346.86,60.001,1554663604,"201051344000576","174011545737251",30.67,19.80,0,320.71,390.44,80.3,75.5,0.376,1260063.0,1260063.0,19048,0,0,0,L,1122011218,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663613,360002.00
04/07/2019 15:00,2,2.621,ACTIVE,216.22,346.86,60.006,1554663604,"201051344001158","174011545737251",30.59,17.30,0,319.51,391.34,81.2,76.5,0.376,1236893.2,1236893.2,15275,0,0,0,L,1122011218,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663614,360003.00
04/07/2019 15:00,2,2.527,ACTIVE,215.77,356.78,59.985,1554663604,"201051344000917","174011545737251",30.81,19.50,0,321.61,388.04,78.9,74.2,0.650,1251706.8,1251706.8,22944,0,0,0,L,1122011218,1,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663615,360004.00
04/07/2019 15:00,2,2.594,ACTIVE,215.54,350.17,60.001,1554663604,"201051344000417","174011545737251",20.08,17.80,0,330.93,376.92,52.7,49.0,0.415,1005959.4,1005959.4,23134,0,0,0,L,1122011218,1,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663616,360005.00
04/07/2019 15:00,2,2.557,ACTIVE,215.54,346.56,59.980,1554663604,"201051344000685","174011545737251",30.87,18.00,0,318.00,387.44,80.0,75.3,0.389,1256239.5,1256239.5,23157,0,0,0,L,1122011218,1,124.27,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663616,360006.00
04/07/2019 15:00,2,2.609,ACTIVE,216.00,346.86,60.001,1554663604,"201051344000651","174011545737251",30.53,22.00,0,321.31,388.04,80.8,76.0,0.367,1248964.6,1248964.6,23129,0,0,0,L,1122011218,1,124.27,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663617,360007.00
04/07/2019 15:00,2,2.607,ACTIVE,215.09,345.66,60.028,1554663604,"201051344000594","174011545737251",31.03,19.00,0,333.03,371.81,82.0,77.2,0.358,1262772.1,1262772.1,46958,0,0,0,L,1122011218,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663618,360008.00
04/07/2019 15:00,2,2.586,ACTIVE,216.22,347.16,60.001,1554663604,"201051344000469","174011545737251",30.71,18.00,0,317.10,390.44,80.4,75.7,0.380,1241405.0,1241405.0,15251,0,0,0,L,1122011218,1,122.23,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663619,360009.00
04/07/2019 15:00,2,2.688,ACTIVE,216.00,346.56,60.006,1554663604,"201051344000585","174011545737251",30.53,19.80,0,333.33,372.41,83.2,78.3,0.380,1262014.1,1262014.1,23186,0,0,0,L,1122011218,1,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663620,360010.00
04/07/2019 15:00,2,2.621,ACTIVE,216.67,347.16,60.006,1554663604,"201051344000853","174011545737251",30.36,20.30,0,318.61,390.14,80.6,75.9,0.362,1264801.2,1264801.2,14850,0,0,0,L,1122011218,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663621,360011.00
04/07/2019 15:00,2,2.555,ACTIVE,215.54,346.86,60.006,1554663604,"201051344001145","174011545737251",30.95,15.30,0,321.01,388.94,80.0,75.3,0.371,1264571.4,1264571.4,23102,0,0,0,L,1122011218,1,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663622,360012.00
04/07/2019 15:00,2,2.625,ACTIVE,215.77,346.56,60.001,1554663604,"201051344000438","174011545737251",31.07,19.50,0,333.03,372.71,82.7,77.8,0.380,1257282.3,1257282.3,23138,0,0,0,L,1122011218,1,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663623,360013.00
04/07/2019 15:00,2,2.643,ACTIVE,215.54,344.76,60.043,1554663604,"201051344001135","174011545737251",30.77,25.00,0,332.43,369.70,82.3,77.6,0.371,1244227.6,1244227.6,23091,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663624,360014.00
04/07/2019 15:00,2,2.592,ACTIVE,216.00,345.96,60.022,1554663604,"201051344000983","174011545737251",30.93,21.00,0,318.91,389.84,81.2,76.4,0.384,1262955.0,1262955.0,14850,0,0,0,L,1122011218,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663625,360015.00
04/07/2019 15:00,2,2.635,ACTIVE,216.00,346.56,60.001,1554663604,"201051344001203","174011545737251",30.67,24.00,0,319.21,387.74,81.8,77.1,0.367,1251963.2,1251963.2,23143,0,0,0,L,1122011218,1,124.27,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663626,360016.00
04/07/2019 15:00,2,2.568,ACTIVE,215.32,356.48,60.006,1554663604,"201051344001230","174011545737251",30.63,15.80,0,319.21,387.14,79.7,75.0,0.667,1248942.5,1248942.5,22961,0,0,0,L,1122011218,1,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663627,360017.00
04/07/2019 15:00,2,2.633,ACTIVE,215.09,346.26,60.006,1554663604,"201051344000646","174011545737251",30.67,18.70,0,318.91,388.04,81.8,77.0,0.384,1241905.8,1241905.8,23111,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663628,360018.00
04/07/2019 15:00,2,2.633,ACTIVE,215.77,344.76,60.001,1554663604,"201051344000867","174011545737251",30.63,19.30,0,320.71,388.94,81.8,77.0,0.371,1240196.3,1240196.3,47038,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663629,360019.00
04/07/2019 15:00,2,2.637,ACTIVE,216.00,347.16,59.996,1554663604,"201051344000633","174011545737251",30.65,23.00,0,318.61,389.24,81.9,77.1,0.367,1239032.3,1239032.3,47084,0,0,0,L,1122011218,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663630,360020.00
04/07/2019 15:00,2,2.656,ACTIVE,215.32,345.06,60.006,1554663604,"201051344000955","174011545737251",30.91,22.80,0,331.83,368.80,83.2,78.3,0.384,1261693.5,1261693.5,23132,0,0,0,L,1122011218,1,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663631,360021.00
04/07/2019 15:00,2,2.592,ACTIVE,216.00,346.26,60.022,1554663604,"201051344000648","174011545737251",30.79,17.80,0,319.81,390.74,80.9,76.2,0.371,1252879.8,1252879.8,46593,0,0,0,L,1122011218,1,122.23,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663632,360022.00
04/07/2019 15:00,2,2.611,ACTIVE,216.22,346.56,60.001,1554663604,"201051344000645","174011545737251",30.61,21.30,0,318.61,389.84,81.0,76.2,0.367,1257675.0,1257675.0,46554,0,0,0,L,1122011218,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663633,360023.00
04/07/2019 15:00,2,2.613,ACTIVE,216.00,345.96,59.996,1554663604,"201051344000569","174011545737251",30.77,19.30,0,319.51,390.14,81.4,76.7,0.376,1273708.3,1273708.3,14770,0,0,0,L,1122011218,1,122.23,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663633,360024.00
04/07/2019 15:00,2,2.664,ACTIVE,216.45,350.77,60.006,1554663604,"179051228000119","174011545737251",30.73,23.80,0,337.24,373.91,83.0,78.2,0.384,60916.3,60916.3,14856,0,0,0,L,46974696,1,122.91,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554663635,360025.00
04/07/2019 15:15,2,3.975,ACTIVE,218.03,353.17,60.022,1554664504,"201051344000579","174011545737251",31.05,17.30,0,318.30,391.34,125.0,118.7,0.579,1273419.8,1273419.8,15220,0,0,0,L,1122011218,1,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664506,360026.00
04/07/2019 15:15,2,3.994,ACTIVE,217.35,351.67,60.033,1554664504,"201051344001025","174011545737251",30.83,24.00,0,319.51,388.34,124.8,118.6,0.561,1255838.1,1255838.1,23147,0,0,0,L,1122011218,1,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664507,360027.00
04/07/2019 15:15,2,3.891,ACTIVE,217.58,353.77,60.033,1554664504,"201051344001093","174011545737251",30.73,17.30,0,319.51,389.24,121.0,114.9,0.548,1239916.1,1239916.1,23178,0,0,0,L,1122011218,1,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664507,360028.00
04/07/2019 15:15,2,3.941,ACTIVE,217.80,352.87,60.028,1554664504,"201051344000458","174011545737251",30.67,20.00,0,319.51,391.04,122.5,116.3,0.570,1256777.1,1256777.1,14966,0,0,0,L,1122011218,1,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664509,360029.00
04/07/2019 15:15,2,3.988,ACTIVE,216.67,350.47,60.028,1554664504,"201051344000890","174011545737251",30.69,17.30,0,318.91,388.94,124.0,117.7,0.561,1254431.4,1254431.4,23096,0,0,0,L,1122011218,1,124.49,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664510,360030.00
04/07/2019 15:15,2,4.014,ACTIVE,217.80,349.56,60.028,1554664504,"201051344000988","174011545737251",20.14,16.00,0,331.83,391.64,81.9,77.1,0.380,971351.0,971351.0,15286,0,0,0,L,1122011218,1,123.36,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664511,360031.00
04/07/2019 15:15,2,3.930,ACTIVE,217.80,353.77,60.022,1554664504,"201051344000582","174011545737251",30.73,18.30,0,319.21,390.74,122.3,116.2,0.561,1233620.4,1233620.4,23068,0,0,0,L,1122011218,1,124.72,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664512,360032.00
04/07/2019 15:15,2,3.955,ACTIVE,217.13,351.67,60.043,1554664504,"201051344000868","174011545737251",30.69,17.00,0,319.81,389.84,123.0,116.7,0.561,1241893.2,1241893.2,47018,0,0,0,L,1122011218,1,123.14,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664513,360033.00
04/07/2019 15:15,2,3.939,ACTIVE,218.03,353.77,60.028,1554664504,"201051344000576","174011545737251",30.42,19.30,0,318.61,391.04,121.3,115.1,0.566,1260084.7,1260084.7,19049,0,0,0,L,1122011218,1,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664514,360034.00
04/07/2019 15:15,2,3.977,ACTIVE,218.03,353.47,60.022,1554664504,"201051344001158","174011545737251",30.67,17.00,0,319.21,391.64,123.5,117.3,0.575,1236915.2,1236915.2,15276,0,0,0,L,1122011218,1,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664515,360035.00
04/07/2019 15:15,2,3.883,ACTIVE,217.58,353.17,60.017,1554664504,"201051344000917","174011545737251",30.91,20.00,0,321.31,388.34,121.5,115.4,0.552,1251728.5,1251728.5,22945,0,0,0,L,1122011218,1,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664515,360036.00
04/07/2019 15:15,2,4.014,ACTIVE,217.13,347.46,60.017,1554664504,"201051344000417","174011545737251",20.02,17.80,0,332.13,388.04,81.5,76.7,0.371,1005973.8,1005973.8,23135,0,0,0,L,1122011218,1,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664516,360037.00
04/07/2019 15:15,2,4.029,ACTIVE,216.90,352.87,60.012,1554664504,"201051344000685","174011545737251",30.55,17.30,0,318.91,389.54,124.6,118.4,0.601,1256261.7,1256261.7,23158,0,0,0,L,1122011218,1,124.94,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664517,360038.00
04/07/2019 15:15,2,4.055,ACTIVE,217.80,353.17,60.017,1554664504,"201051344000651","174011545737251",30.57,21.80,0,317.10,389.84,125.5,119.2,0.570,1248987.0,1248987.0,23130,0,0,0,L,1122011218,1,125.17,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664518,360039.00
04/07/2019 15:15,2,3.990,ACTIVE,216.67,351.67,60.022,1554664504,"201051344000594","174011545737251",31.09,18.70,0,318.30,389.24,125.6,119.3,0.561,1262794.6,1262794.6,46959,0,0,0,L,1122011218,1,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664519,360040.00
04/07/2019 15:15,2,3.928,ACTIVE,218.03,353.77,60.017,1554664504,"201051344000469","174011545737251",31.01,17.00,0,317.40,391.34,123.2,117.0,0.588,1241427.2,1241427.2,15252,0,0,0,L,1122011218,1,123.14,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664520,360041.00
04/07/2019 15:15,2,4.039,ACTIVE,217.80,352.57,60.006,1554664504,"201051344000585","174011545737251",31.09,18.70,0,317.70,389.84,127.2,120.8,0.601,1262037.0,1262037.0,23187,0,0,0,L,1122011218,1,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664521,360042.00
04/07/2019 15:15,2,3.955,ACTIVE,218.48,353.17,59.980,1554664504,"201051344000853","174011545737251",30.77,20.30,0,319.81,394.65,123.3,117.1,0.561,1264823.4,1264823.4,14851,0,0,0,L,1122011218,1,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664522,360043.00
04/07/2019 15:15,2,3.922,ACTIVE,216.90,351.67,60.017,1554664504,"201051344001145","174011545737251",30.99,15.50,0,320.11,389.24,123.0,116.8,0.579,1264593.3,1264593.3,23103,0,0,0,L,1122011218,1,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664523,360044.00
04/07/2019 15:15,2,4.027,ACTIVE,217.35,352.57,60.038,1554664504,"201051344000438","174011545737251",31.03,19.50,0,318.61,391.04,126.5,120.2,0.583,1257305.0,1257305.0,23139,0,0,0,L,1122011218,1,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664524,360045.00
04/07/2019 15:15,2,4.023,ACTIVE,217.35,352.27,60.012,1554664504,"201051344001135","174011545737251",30.83,22.50,0,318.91,388.94,125.7,119.4,0.570,1244250.1,1244250.1,23092,0,0,0,L,1122011218,1,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664525,360046.00
04/07/2019 15:15,2,3.980,ACTIVE,218.03,352.27,60.012,1554664504,"201051344000983","174011545737251",30.45,20.00,0,318.91,389.84,122.8,116.6,0.579,1262977.2,1262977.2,14851,0,0,0,L,1122011218,1,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664526,360047.00
04/07/2019 15:15,2,4.031,ACTIVE,217.58,352.87,60.022,1554664504,"201051344001203","174011545737251",30.49,23.00,0,318.00,389.24,124.5,118.2,0.566,1251985.6,1251985.6,23144,0,0,0,L,1122011218,1,125.17,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664527,360048.00
04/07/2019 15:15,2,3.895,ACTIVE,216.67,350.47,60.017,1554664504,"201051344001230","174011545737251",30.77,15.50,0,319.81,388.34,121.5,115.3,0.557,1248964.3,1248964.3,22962,0,0,0,L,1122011218,1,124.49,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664528,360049.00
04/07/2019 15:15,2,3.994,ACTIVE,216.67,351.97,60.038,1554664504,"201051344000646","174011545737251",30.81,18.00,0,318.91,389.84,124.6,118.4,0.579,1241928.1,1241928.1,23112,0,0,0,L,1122011218,1,124.49,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664529,360050.00
04/07/2019 15:15,2,3.971,ACTIVE,217.35,351.37,60.017,1554664504,"201051344000867","174011545737251",30.59,19.00,0,319.81,390.14,123.0,116.8,0.552,1240218.5,1240218.5,47039,0,0,0,L,1122011218,1,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664530,360051.00
04/07/2019 15:15,2,3.949,ACTIVE,217.58,352.57,60.012,1554664504,"201051344000633","174011545737251",30.91,22.80,0,319.21,389.24,123.7,117.5,0.575,1239054.6,1239054.6,47085,0,0,0,L,1122011218,1,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664531,360052.00
04/07/2019 15:15,2,4.043,ACTIVE,216.67,350.47,60.012,1554664504,"201051344000955","174011545737251",31.09,22.50,0,318.61,388.04,127.4,121.0,0.588,1261716.3,1261716.3,23133,0,0,0,L,1122011218,1,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664532,360053.00
04/07/2019 15:15,2,3.926,ACTIVE,217.58,352.27,60.017,1554664504,"201051344000648","174011545737251",30.73,17.50,0,320.41,391.04,122.3,116.1,0.566,1252901.8,1252901.8,46594,0,0,0,L,1122011218,1,123.14,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664532,360054.00
04/07/2019 15:15,2,3.994,ACTIVE,218.03,352.87,60.017,1554664504,"201051344000645","174011545737251",30.47,20.30,0,320.71,390.74,123.4,117.1,0.566,1257697.1,1257697.1,46555,0,0,0,L,1122011218,1,123.81,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664533,360055.00
04/07/2019 15:15,2,3.982,ACTIVE,217.80,352.27,60.022,1554664504,"201051344000569","174011545737251",30.63,18.70,0,319.81,391.04,123.5,117.3,0.583,1273730.5,1273730.5,14771,0,0,0,L,1122011218,1,123.14,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664534,360056.00
04/07/2019 15:15,2,4.059,ACTIVE,217.80,358.28,60.017,1554664504,"179051228000119","174011545737251",30.49,23.30,0,320.11,396.75,125.3,119.0,0.588,60939.0,60939.0,14857,0,0,0,L,46974696,1,123.59,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554664535,360057.00
04/07/2019 15:30,2,4.363,ACTIVE,218.03,355.28,60.028,1554665404,"201051344000579","174011545737251",31.03,17.50,0,332.43,384.73,137.0,130.3,0.632,1273447.8,1273447.8,15221,0,0,0,L,1122011218,1,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665405,360058.00
04/07/2019 15:30,2,4.391,ACTIVE,216.67,350.77,60.012,1554665404,"201051344001025","174011545737251",30.61,24.80,0,328.22,384.13,136.1,129.4,0.597,1255866.0,1255866.0,23148,0,0,0,L,1122011218,1,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665406,360059.00
04/07/2019 15:30,2,4.191,ACTIVE,216.90,352.27,60.017,1554665404,"201051344001093","174011545737251",30.95,17.50,0,329.43,382.03,131.3,124.9,0.588,1239943.1,1239943.1,23179,0,0,0,L,1122011218,1,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665407,360060.00
04/07/2019 15:30,2,4.357,ACTIVE,217.80,353.17,60.006,1554665404,"201051344000458","174011545737251",30.63,21.00,0,328.82,383.53,135.2,128.6,0.632,1256804.6,1256804.6,14967,0,0,0,L,1122011218,1,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665408,360061.00
04/07/2019 15:30,2,4.314,ACTIVE,216.00,351.37,60.017,1554665404,"201051344000890","174011545737251",30.67,17.80,0,331.53,383.53,134.1,127.5,0.619,1254459.0,1254459.0,23097,0,0,0,L,1122011218,1,124.27,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665409,360062.00
04/07/2019 15:30,2,4.393,ACTIVE,217.80,350.47,60.017,1554665404,"201051344000988","174011545737251",20.00,16.70,0,318.61,391.94,88.9,83.9,0.411,971369.0,971369.0,15287,0,0,0,L,1122011218,1,123.36,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665410,360063.00
04/07/2019 15:30,2,4.289,ACTIVE,217.13,354.07,59.996,1554665404,"201051344000582","174011545737251",30.45,18.30,0,328.22,383.53,132.2,125.7,0.601,1233647.5,1233647.5,23069,0,0,0,L,1122011218,1,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665411,360064.00
04/07/2019 15:30,2,4.346,ACTIVE,216.90,353.47,60.017,1554665404,"201051344000868","174011545737251",30.36,18.30,0,325.82,383.23,133.6,127.0,0.601,1241920.6,1241920.6,47019,0,0,0,L,1122011218,1,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665412,360065.00
04/07/2019 15:30,2,4.324,ACTIVE,218.03,356.18,60.006,1554665404,"201051344000576","174011545737251",30.14,20.00,0,326.42,384.43,132.0,125.5,0.605,1260111.8,1260111.8,19050,0,0,0,L,1122011218,1,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665413,360066.00
04/07/2019 15:30,2,4.326,ACTIVE,218.03,354.37,60.017,1554665404,"201051344001158","174011545737251",30.49,17.30,0,330.63,383.83,133.7,127.1,0.623,1236942.7,1236942.7,15277,0,0,0,L,1122011218,1,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665414,360067.00
04/07/2019 15:30,2,4.170,ACTIVE,216.67,350.77,60.001,1554665404,"201051344000917","174011545737251",30.77,21.30,0,329.43,381.73,129.9,123.5,0.597,1251755.4,1251755.4,22946,0,0,0,L,1122011218,1,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665415,360068.00
04/07/2019 15:30,2,4.262,ACTIVE,216.22,347.16,59.996,1554665404,"201051344000417","174011545737251",19.96,18.70,0,318.91,389.24,86.2,81.3,0.398,1005991.6,1005991.6,23136,0,0,0,L,1122011218,1,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665415,360069.00
04/07/2019 15:30,2,4.246,ACTIVE,216.00,353.17,60.001,1554665404,"201051344000685","174011545737251",30.65,17.80,0,330.03,383.83,131.9,125.4,0.636,1256289.2,1256289.2,23159,0,0,0,L,1122011218,1,124.72,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665416,360070.00
04/07/2019 15:30,2,4.275,ACTIVE,216.90,351.97,60.017,1554665404,"201051344000651","174011545737251",30.67,22.00,0,329.73,382.93,132.7,126.2,0.605,1249014.7,1249014.7,23131,0,0,0,L,1122011218,1,124.94,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665417,360071.00
04/07/2019 15:30,2,4.324,ACTIVE,216.45,351.67,60.006,1554665404,"201051344000594","174011545737251",30.97,19.80,0,333.03,384.43,135.6,129.0,0.605,1262822.7,1262822.7,46960,0,0,0,L,1122011218,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665418,360072.00
04/07/2019 15:30,2,4.283,ACTIVE,218.03,353.77,60.006,1554665404,"201051344000469","174011545737251",30.57,18.00,0,328.52,383.83,132.6,126.0,0.628,1241454.6,1241454.6,15253,0,0,0,L,1122011218,1,123.14,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665419,360073.00
04/07/2019 15:30,2,4.398,ACTIVE,216.90,353.47,60.001,1554665404,"201051344000585","174011545737251",30.40,19.80,0,329.13,383.53,135.5,128.9,0.619,1262065.2,1262065.2,23188,0,0,0,L,1122011218,1,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665420,360074.00
04/07/2019 15:30,2,4.307,ACTIVE,218.26,355.28,60.001,1554665404,"201051344000853","174011545737251",30.47,21.00,0,327.92,384.73,132.9,126.3,0.623,1264850.8,1264850.8,14852,0,0,0,L,1122011218,1,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665421,360075.00
04/07/2019 15:30,2,4.215,ACTIVE,216.00,351.07,60.001,1554665404,"201051344001145","174011545737251",30.71,16.00,0,333.63,384.13,131.1,124.6,0.605,1264620.5,1264620.5,23104,0,0,0,L,1122011218,1,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665422,360076.00
04/07/2019 15:30,2,4.275,ACTIVE,216.67,352.27,60.043,1554665404,"201051344000438","174011545737251",31.01,19.80,0,333.93,384.43,134.2,127.6,0.614,1257332.9,1257332.9,23140,0,0,0,L,1122011218,1,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665423,360077.00
04/07/2019 15:30,2,4.311,ACTIVE,216.67,352.27,60.012,1554665404,"201051344001135","174011545737251",30.55,22.50,0,330.03,383.83,133.3,126.8,0.623,1244277.9,1244277.9,23093,0,0,0,L,1122011218,1,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665424,360078.00
04/07/2019 15:30,2,4.305,ACTIVE,217.80,354.67,60.012,1554665404,"201051344000983","174011545737251",30.47,20.70,0,328.52,384.13,132.8,126.3,0.623,1263004.6,1263004.6,14852,0,0,0,L,1122011218,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665425,360079.00
04/07/2019 15:30,2,4.314,ACTIVE,216.90,352.27,60.049,1554665404,"201051344001203","174011545737251",30.49,23.00,0,327.02,385.03,133.2,126.7,0.610,1252013.2,1252013.2,23145,0,0,0,L,1122011218,1,124.94,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665426,360080.00
04/07/2019 15:30,2,4.207,ACTIVE,216.00,351.37,60.017,1554665404,"201051344001230","174011545737251",30.55,16.30,0,330.03,382.03,130.2,123.7,0.597,1248991.3,1248991.3,22963,0,0,0,L,1122011218,1,124.04,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665427,360081.00
04/07/2019 15:30,2,4.338,ACTIVE,216.00,352.87,60.012,1554665404,"201051344000646","174011545737251",30.40,18.70,0,331.23,385.03,133.5,126.9,0.632,1241955.7,1241955.7,23113,0,0,0,L,1122011218,1,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665428,360082.00
04/07/2019 15:30,2,4.369,ACTIVE,217.13,352.87,60.028,1554665404,"201051344000867","174011545737251",30.00,20.00,0,329.73,383.23,132.7,126.2,0.605,1240246.0,1240246.0,47040,0,0,0,L,1122011218,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665429,360083.00
04/07/2019 15:30,2,4.330,ACTIVE,217.35,354.67,60.022,1554665404,"201051344000633","174011545737251",30.51,24.80,0,330.93,386.83,133.9,127.3,0.619,1239082.2,1239082.2,47086,0,0,0,L,1122011218,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665430,360084.00
04/07/2019 15:30,2,4.359,ACTIVE,216.00,351.37,60.022,1554665404,"201051344000955","174011545737251",30.87,24.50,0,329.43,383.23,136.3,129.6,0.632,1261744.2,1261744.2,23134,0,0,0,L,1122011218,1,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665431,360085.00
04/07/2019 15:30,2,4.271,ACTIVE,217.35,352.57,60.017,1554665404,"201051344000648","174011545737251",30.59,18.70,0,328.52,383.83,132.4,125.9,0.614,1252929.0,1252929.0,46595,0,0,0,L,1122011218,1,122.91,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665432,360086.00
04/07/2019 15:30,2,4.324,ACTIVE,217.80,354.07,59.996,1554665404,"201051344000645","174011545737251",30.43,21.50,0,324.02,384.13,133.3,126.7,0.605,1257724.4,1257724.4,46556,0,0,0,L,1122011218,1,123.81,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665433,360087.00
04/07/2019 15:30,2,4.354,ACTIVE,217.58,354.67,60.033,1554665404,"201051344000569","174011545737251",30.24,19.50,0,329.43,383.83,133.4,126.8,0.619,1273757.9,1273757.9,14772,0,0,0,L,1122011218,1,123.14,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665434,360088.00
04/07/2019 15:30,2,4.350,ACTIVE,217.80,360.08,60.049,1554665404,"179051228000119","174011545737251",30.75,24.00,0,329.13,389.54,135.5,128.8,0.641,60966.8,60966.8,14858,0,0,0,L,46974696,1,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554665435,360089.00
04/07/2019 15:45,2,2.961,ACTIVE,216.22,347.76,60.049,1554666304,"201051344000579","174011545737251",31.03,18.70,0,333.63,388.04,93.1,87.9,0.442,1273473.7,1273473.7,15222,0,0,0,L,1122011218,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666305,360090.00
