ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 15:45,2,2.984,ACTIVE,215.54,346.26,60.022,1554666304,"201051344001025","174011545737251",30.43,23.00,0,333.33,386.53,92.0,86.9,0.420,1255891.9,1255891.9,23149,0,0,0,L,1122011218,1,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666306,360091.00
04/07/2019 15:45,2,2.885,ACTIVE,215.54,347.16,60.017,1554666304,"201051344001093","174011545737251",30.38,18.00,0,333.03,385.33,88.8,83.7,0.402,1239968.1,1239968.1,23180,0,0,0,L,1122011218,1,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666307,360092.00
04/07/2019 15:45,2,2.883,ACTIVE,216.00,347.76,59.990,1554666304,"201051344000458","174011545737251",30.59,24.00,0,334.54,387.14,89.4,84.3,0.411,1256829.8,1256829.8,14968,0,0,0,L,1122011218,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666308,360093.00
04/07/2019 15:45,2,2.932,ACTIVE,215.09,345.66,60.022,1554666304,"201051344000890","174011545737251",30.14,18.70,0,333.33,386.83,89.5,84.4,0.411,1254484.6,1254484.6,23098,0,0,0,L,1122011218,1,123.59,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666309,360094.00
04/07/2019 15:45,2,2.920,ACTIVE,216.00,354.07,60.022,1554666304,"201051344000988","174011545737251",19.76,16.30,0,319.51,391.04,58.5,54.6,0.477,971385.6,971385.6,15288,0,0,0,L,1122011218,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666310,360095.00
04/07/2019 15:45,2,2.809,ACTIVE,216.00,347.16,60.017,1554666304,"201051344000582","174011545737251",30.53,18.70,0,332.43,386.83,86.8,81.9,0.393,1233672.6,1233672.6,23070,0,0,0,L,1122011218,1,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666311,360096.00
04/07/2019 15:45,2,2.848,ACTIVE,215.32,346.86,60.001,1554666304,"201051344000868","174011545737251",30.18,17.50,0,332.73,385.93,87.0,82.1,0.398,1241945.7,1241945.7,47020,0,0,0,L,1122011218,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666312,360097.00
04/07/2019 15:45,2,2.801,ACTIVE,216.45,349.26,60.017,1554666304,"201051344000576","174011545737251",30.20,19.80,0,334.24,386.83,85.7,80.8,0.402,1260136.7,1260136.7,19051,0,0,0,L,1122011218,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666313,360098.00
04/07/2019 15:45,2,2.799,ACTIVE,216.22,346.26,59.996,1554666304,"201051344001158","174011545737251",30.51,18.30,0,333.93,387.14,86.5,81.5,0.402,1236967.9,1236967.9,15278,0,0,0,L,1122011218,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666314,360099.00
04/07/2019 15:45,2,2.768,ACTIVE,215.54,347.46,60.022,1554666304,"201051344000917","174011545737251",30.30,22.00,0,332.43,385.93,84.9,80.0,0.389,1251780.3,1251780.3,22947,0,0,0,L,1122011218,1,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666315,360100.00
04/07/2019 15:45,2,2.773,ACTIVE,215.32,351.07,60.028,1554666304,"201051344000417","174011545737251",20.14,17.80,0,320.41,387.74,56.5,52.7,0.464,1006008.0,1006008.0,23137,0,0,0,L,1122011218,1,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666316,360101.00
04/07/2019 15:45,2,2.785,ACTIVE,215.32,346.86,60.049,1554666304,"201051344000685","174011545737251",30.53,18.00,0,333.63,386.23,86.1,81.2,0.411,1256314.7,1256314.7,23160,0,0,0,L,1122011218,1,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666317,360102.00
04/07/2019 15:45,2,2.814,ACTIVE,215.77,346.86,60.059,1554666304,"201051344000651","174011545737251",30.32,22.80,0,332.43,386.23,86.4,81.5,0.398,1249040.2,1249040.2,23132,0,0,0,L,1122011218,1,124.27,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666317,360103.00
04/07/2019 15:45,2,2.809,ACTIVE,215.09,346.56,60.028,1554666304,"201051344000594","174011545737251",30.61,20.00,0,332.73,386.53,87.0,82.1,0.389,1262848.4,1262848.4,46961,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666319,360104.00
04/07/2019 15:45,2,2.762,ACTIVE,216.22,348.66,60.033,1554666304,"201051344000469","174011545737251",30.32,18.00,0,333.63,387.14,84.8,80.0,0.402,1241479.8,1241479.8,15254,0,0,0,L,1122011218,1,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666320,360105.00
04/07/2019 15:45,2,2.838,ACTIVE,215.77,346.56,60.038,1554666304,"201051344000585","174011545737251",30.36,20.00,0,332.73,386.53,87.3,82.3,0.398,1262091.2,1262091.2,23189,0,0,0,L,1122011218,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666321,360106.00
04/07/2019 15:45,2,2.732,ACTIVE,216.67,349.26,60.033,1554666304,"201051344000853","174011545737251",30.51,21.00,0,335.44,389.54,84.5,79.6,0.389,1264876.0,1264876.0,14853,0,0,0,L,1122011218,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666322,360107.00
04/07/2019 15:45,2,2.656,ACTIVE,215.09,346.26,60.028,1554666304,"201051344001145","174011545737251",30.85,16.30,0,333.63,385.93,83.0,78.2,0.380,1264645.6,1264645.6,23105,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666323,360108.00
04/07/2019 15:45,2,2.730,ACTIVE,215.54,346.26,60.001,1554666304,"201051344000438","174011545737251",30.71,20.30,0,333.33,386.53,85.0,80.1,0.389,1257358.5,1257358.5,23141,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666323,360109.00
04/07/2019 15:45,2,2.719,ACTIVE,215.32,345.06,60.012,1554666304,"201051344001135","174011545737251",30.59,23.00,0,333.03,386.23,84.2,79.4,0.380,1244303.3,1244303.3,23094,0,0,0,L,1122011218,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666324,360110.00
04/07/2019 15:45,2,2.697,ACTIVE,216.00,347.16,60.033,1554666304,"201051344000983","174011545737251",30.51,21.00,0,333.93,386.53,83.3,78.4,0.389,1263029.7,1263029.7,14853,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666325,360111.00
04/07/2019 15:45,2,2.688,ACTIVE,215.54,345.66,60.065,1554666304,"201051344001203","174011545737251",30.53,23.80,0,333.33,385.33,83.0,78.2,0.380,1252038.6,1252038.6,23146,0,0,0,L,1122011218,1,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666326,360112.00
04/07/2019 15:45,2,2.594,ACTIVE,214.87,344.45,60.043,1554666304,"201051344001230","174011545737251",30.67,17.30,0,332.43,386.23,80.6,75.9,0.367,1249016.0,1249016.0,22964,0,0,0,L,1122011218,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666327,360113.00
04/07/2019 15:45,2,2.662,ACTIVE,214.87,345.66,60.065,1554666304,"201051344000646","174011545737251",30.38,18.70,0,331.53,386.83,81.9,77.1,0.384,1241980.9,1241980.9,23114,0,0,0,L,1122011218,1,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666328,360114.00
04/07/2019 15:45,2,2.688,ACTIVE,215.54,345.66,60.033,1554666304,"201051344000867","174011545737251",30.08,20.00,0,333.63,385.93,81.9,77.1,0.371,1240271.0,1240271.0,47041,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666329,360115.00
04/07/2019 15:45,2,2.656,ACTIVE,215.77,348.06,60.012,1554666304,"201051344000633","174011545737251",30.42,23.80,0,333.93,389.54,81.8,77.1,0.376,1239107.3,1239107.3,47087,0,0,0,L,1122011218,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666330,360116.00
04/07/2019 15:45,2,2.660,ACTIVE,214.64,344.76,60.033,1554666304,"201051344000955","174011545737251",30.63,24.80,0,332.73,385.63,82.5,77.7,0.376,1261769.8,1261769.8,23135,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666331,360117.00
04/07/2019 15:45,2,2.637,ACTIVE,215.77,346.86,60.001,1554666304,"201051344000648","174011545737251",30.10,19.30,0,333.93,386.53,80.4,75.7,0.371,1252953.7,1252953.7,46596,0,0,0,L,1122011218,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666332,360118.00
04/07/2019 15:45,2,2.625,ACTIVE,216.00,346.86,60.022,1554666304,"201051344000645","174011545737251",30.20,22.00,0,334.24,386.23,80.3,75.5,0.371,1257749.2,1257749.2,46557,0,0,0,L,1122011218,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666333,360119.00
04/07/2019 15:45,2,2.631,ACTIVE,215.77,347.16,60.028,1554666304,"201051344000569","174011545737251",30.22,19.80,0,333.63,386.83,80.6,75.8,0.376,1273782.7,1273782.7,14773,0,0,0,L,1122011218,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666334,360120.00
04/07/2019 15:45,2,2.686,ACTIVE,216.00,351.67,60.033,1554666304,"179051228000119","174011545737251",30.20,24.30,0,337.84,391.04,82.2,77.4,0.384,60992.0,60992.0,14859,0,0,0,L,46974696,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554666335,360121.00
04/07/2019 16:00,2,2.564,ACTIVE,215.54,347.46,60.038,1554667204,"201051344000579","174011545737251",31.19,16.70,0,319.81,390.44,81.0,76.3,0.371,1273495.4,1273495.4,15223,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667205,360122.00
04/07/2019 16:00,2,2.617,ACTIVE,214.64,344.76,60.043,1554667204,"201051344001025","174011545737251",30.47,21.80,0,319.51,388.94,80.8,76.1,0.367,1255913.4,1255913.4,23150,0,0,0,L,1122011218,1,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667206,360123.00
04/07/2019 16:00,2,2.500,ACTIVE,214.64,345.06,60.038,1554667204,"201051344001093","174011545737251",30.87,17.00,0,318.61,387.74,78.2,73.6,0.354,1239989.0,1239989.0,23181,0,0,0,L,1122011218,1,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667207,360124.00
04/07/2019 16:00,2,2.531,ACTIVE,215.09,345.66,60.043,1554667204,"201051344000458","174011545737251",30.71,22.30,0,317.70,388.94,78.8,74.1,0.354,1256850.9,1256850.9,14969,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667208,360125.00
04/07/2019 16:00,2,2.613,ACTIVE,214.19,345.06,60.038,1554667204,"201051344000890","174011545737251",30.28,17.50,0,318.91,387.74,80.2,75.4,0.371,1254506.0,1254506.0,23099,0,0,0,L,1122011218,1,123.14,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667209,360126.00
04/07/2019 16:00,2,2.617,ACTIVE,215.09,352.87,60.086,1554667204,"201051344000988","174011545737251",19.86,15.80,0,316.80,391.94,52.7,48.9,0.442,971399.5,971399.5,15289,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667211,360127.00
04/07/2019 16:00,2,2.557,ACTIVE,214.87,345.36,60.043,1554667204,"201051344000582","174011545737251",30.42,18.30,0,317.70,388.94,78.7,74.1,0.362,1233693.6,1233693.6,23071,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667211,360128.00
04/07/2019 16:00,2,2.568,ACTIVE,214.64,345.96,60.043,1554667204,"201051344000868","174011545737251",30.49,17.00,0,319.21,389.84,79.3,74.6,0.367,1241966.9,1241966.9,47021,0,0,0,L,1122011218,1,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667212,360129.00
04/07/2019 16:00,2,2.529,ACTIVE,215.77,359.78,60.059,1554667204,"201051344000576","174011545737251",30.51,19.30,0,317.10,391.04,78.2,73.6,0.663,1260157.5,1260157.5,19052,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667213,360130.00
04/07/2019 16:00,2,2.592,ACTIVE,215.54,347.16,60.043,1554667204,"201051344001158","174011545737251",30.55,16.70,0,319.81,391.34,80.2,75.5,0.376,1236989.1,1236989.1,15279,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667214,360131.00
04/07/2019 16:00,2,2.557,ACTIVE,214.64,355.58,60.049,1554667204,"201051344000917","174011545737251",30.63,20.70,0,320.41,386.53,79.3,74.6,0.650,1251801.0,1251801.0,22948,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667215,360132.00
04/07/2019 16:00,2,2.648,ACTIVE,214.41,348.96,60.070,1554667204,"201051344000417","174011545737251",20.02,17.00,0,321.01,387.74,53.7,49.9,0.433,1006021.8,1006021.8,23138,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667216,360133.00
04/07/2019 16:00,2,2.625,ACTIVE,214.41,345.66,60.049,1554667204,"201051344000685","174011545737251",30.87,16.70,0,317.40,387.74,82.1,77.3,0.398,1256335.9,1256335.9,23161,0,0,0,L,1122011218,1,123.59,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667217,360134.00
04/07/2019 16:00,2,2.658,ACTIVE,215.09,345.96,60.038,1554667204,"201051344000651","174011545737251",30.79,21.80,0,318.91,388.64,82.9,78.1,0.380,1249061.6,1249061.6,23133,0,0,0,L,1122011218,1,123.81,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667218,360135.00
04/07/2019 16:00,2,2.645,ACTIVE,214.64,346.56,60.054,1554667204,"201051344000594","174011545737251",31.03,19.00,0,318.61,388.64,83.1,78.3,0.371,1262870.1,1262870.1,46962,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667219,360136.00
04/07/2019 16:00,2,2.635,ACTIVE,215.54,347.16,60.049,1554667204,"201051344000469","174011545737251",30.65,17.30,0,317.40,391.04,81.8,77.0,0.389,1241500.9,1241500.9,15255,0,0,0,L,1122011218,1,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667220,360137.00
04/07/2019 16:00,2,2.773,ACTIVE,215.09,346.56,60.049,1554667204,"201051344000585","174011545737251",30.59,19.00,0,318.00,388.94,86.0,81.0,0.393,1262113.1,1262113.1,23190,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667221,360138.00
04/07/2019 16:00,2,2.650,ACTIVE,216.00,348.06,60.043,1554667204,"201051344000853","174011545737251",30.65,19.00,0,320.71,390.44,82.3,77.5,0.371,1264897.1,1264897.1,14854,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667222,360139.00
04/07/2019 16:00,2,2.672,ACTIVE,214.64,345.66,60.038,1554667204,"201051344001145","174011545737251",30.85,14.70,0,318.00,388.34,83.5,78.6,0.384,1264666.6,1264666.6,23106,0,0,0,L,1122011218,1,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667223,360140.00
04/07/2019 16:00,2,2.732,ACTIVE,214.87,345.96,60.054,1554667204,"201051344000438","174011545737251",31.11,19.00,0,317.70,388.94,86.2,81.2,0.402,1257380.1,1257380.1,23142,0,0,0,L,1122011218,1,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667224,360141.00
04/07/2019 16:00,2,2.766,ACTIVE,214.87,344.45,60.038,1554667204,"201051344001135","174011545737251",30.69,22.50,0,319.51,387.44,86.0,81.1,0.380,1244324.8,1244324.8,23095,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667225,360142.00
04/07/2019 16:00,2,2.682,ACTIVE,215.54,347.76,60.022,1554667204,"201051344000983","174011545737251",30.79,20.00,0,318.61,390.14,83.7,78.8,0.398,1263050.9,1263050.9,14854,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667226,360143.00
04/07/2019 16:00,2,2.783,ACTIVE,215.09,345.36,60.043,1554667204,"201051344001203","174011545737251",30.43,22.50,0,319.21,388.34,85.9,81.0,0.398,1252059.9,1252059.9,23147,0,0,0,L,1122011218,1,124.04,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667227,360144.00
04/07/2019 16:00,2,2.701,ACTIVE,214.41,344.15,60.075,1554667204,"201051344001230","174011545737251",30.83,15.80,0,317.70,387.14,84.5,79.6,0.389,1249036.7,1249036.7,22965,0,0,0,L,1122011218,1,123.36,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667228,360145.00
04/07/2019 16:00,2,2.787,ACTIVE,214.41,345.96,60.038,1554667204,"201051344000646","174011545737251",30.75,17.80,0,316.80,388.34,86.8,81.8,0.402,1242002.1,1242002.1,23115,0,0,0,L,1122011218,1,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667229,360146.00
04/07/2019 16:00,2,2.732,ACTIVE,215.54,345.66,60.028,1554667204,"201051344000867","174011545737251",30.73,19.50,0,320.71,388.64,85.1,80.2,0.384,1240292.2,1240292.2,47042,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667229,360147.00
04/07/2019 16:00,2,2.721,ACTIVE,215.54,348.36,60.059,1554667204,"201051344000633","174011545737251",30.97,22.00,0,318.91,388.34,85.4,80.5,0.380,1239128.5,1239128.5,47088,0,0,0,L,1122011218,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667230,360148.00
04/07/2019 16:00,2,2.809,ACTIVE,214.41,345.66,60.043,1554667204,"201051344000955","174011545737251",30.95,23.50,0,319.81,386.83,88.0,83.0,0.415,1261791.4,1261791.4,23136,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667231,360149.00
04/07/2019 16:00,2,2.721,ACTIVE,215.54,347.46,60.049,1554667204,"201051344000648","174011545737251",30.49,17.50,0,317.70,390.44,84.1,79.2,0.402,1252974.7,1252974.7,46597,0,0,0,L,1122011218,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667232,360150.00
04/07/2019 16:00,2,2.730,ACTIVE,216.00,348.06,60.038,1554667204,"201051344000645","174011545737251",30.49,20.70,0,318.91,389.84,84.3,79.5,0.380,1257770.2,1257770.2,46558,0,0,0,L,1122011218,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667233,360151.00
04/07/2019 16:00,2,2.742,ACTIVE,215.77,348.06,60.038,1554667204,"201051344000569","174011545737251",30.55,19.00,0,319.81,390.14,84.9,80.0,0.393,1273803.8,1273803.8,14774,0,0,0,L,1122011218,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667234,360152.00
04/07/2019 16:00,2,2.773,ACTIVE,216.00,352.87,60.038,1554667204,"179051228000119","174011545737251",30.75,23.30,0,317.70,396.45,86.4,81.5,0.407,61013.5,61013.5,14860,0,0,0,L,46974696,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554667235,360153.00
04/07/2019 16:15,2,1.605,ACTIVE,214.19,350.47,60.001,1554668104,"201051344000579","174011545737251",31.31,15.00,0,317.40,390.44,51.0,47.3,0.407,1273512.0,1273512.0,15224,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668106,360154.00
04/07/2019 16:15,2,1.648,ACTIVE,213.96,349.26,60.028,1554668104,"201051344001025","174011545737251",30.36,18.30,0,317.70,388.34,50.7,47.0,0.402,1255929.9,1255929.9,23151,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668107,360155.00
04/07/2019 16:15,2,1.602,ACTIVE,214.19,349.56,59.996,1554668104,"201051344001093","174011545737251",30.45,15.30,0,320.71,387.74,49.5,45.8,0.389,1240004.9,1240004.9,23182,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668108,360156.00
04/07/2019 16:15,2,1.592,ACTIVE,213.96,348.66,60.001,1554668104,"201051344000458","174011545737251",30.65,21.00,0,318.00,388.64,49.4,45.8,0.398,1256867.0,1256867.0,14970,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668109,360157.00
04/07/2019 16:15,2,1.623,ACTIVE,213.74,347.16,60.001,1554668104,"201051344000890","174011545737251",30.83,15.80,0,319.51,388.34,50.7,47.0,0.402,1254522.3,1254522.3,23100,0,0,0,L,1122011218,1,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668110,360158.00
04/07/2019 16:15,2,1.631,ACTIVE,214.19,347.16,59.996,1554668104,"201051344000988","174011545737251",19.94,14.70,0,331.83,379.32,33.0,29.9,0.270,971410.0,971410.0,15290,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668111,360159.00
04/07/2019 16:15,2,1.594,ACTIVE,214.41,349.56,59.996,1554668104,"201051344000582","174011545737251",30.51,16.00,0,319.21,390.14,49.3,45.7,0.402,1233709.5,1233709.5,23072,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668112,360160.00
04/07/2019 16:15,2,1.625,ACTIVE,213.74,349.56,59.990,1554668104,"201051344000868","174011545737251",30.30,15.30,0,318.00,390.14,49.9,46.3,0.402,1241983.0,1241983.0,47022,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668113,360161.00
04/07/2019 16:15,2,1.598,ACTIVE,214.64,351.67,60.001,1554668104,"201051344000576","174011545737251",30.43,17.00,0,318.00,390.44,49.3,45.6,0.402,1260173.3,1260173.3,19053,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668114,360162.00
04/07/2019 16:15,2,1.625,ACTIVE,214.41,349.56,60.006,1554668104,"201051344001158","174011545737251",30.32,15.00,0,318.61,390.74,49.9,46.3,0.407,1237005.1,1237005.1,15280,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668115,360163.00
04/07/2019 16:15,2,1.584,ACTIVE,214.19,348.96,60.001,1554668104,"201051344000917","174011545737251",30.61,18.30,0,319.51,387.44,49.2,45.5,0.389,1251816.8,1251816.8,22949,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668116,360164.00
04/07/2019 16:15,2,1.664,ACTIVE,213.96,346.26,59.990,1554668104,"201051344000417","174011545737251",19.84,15.80,0,330.33,375.41,33.5,30.4,0.265,1006032.3,1006032.3,23140,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668117,360165.00
04/07/2019 16:15,2,1.613,ACTIVE,213.96,349.26,59.996,1554668104,"201051344000685","174011545737251",30.57,15.30,0,318.00,388.64,50.0,46.4,0.433,1256352.0,1256352.0,23162,0,0,0,L,1122011218,1,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668118,360166.00
04/07/2019 16:15,2,1.646,ACTIVE,214.19,348.66,59.996,1554668104,"201051344000651","174011545737251",30.28,19.30,0,318.30,389.24,50.6,46.9,0.415,1249077.8,1249077.8,23134,0,0,0,L,1122011218,1,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668119,360167.00
04/07/2019 16:15,2,1.645,ACTIVE,213.51,349.56,59.969,1554668104,"201051344000594","174011545737251",30.67,16.30,0,319.21,388.04,51.1,47.4,0.407,1262886.4,1262886.4,46963,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668121,360168.00
04/07/2019 16:15,2,1.633,ACTIVE,214.19,350.77,60.038,1554668104,"201051344000469","174011545737251",30.42,15.00,0,315.90,390.74,50.3,46.6,0.429,1241517.0,1241517.0,15256,0,0,0,L,1122011218,1,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668121,360169.00
04/07/2019 16:15,2,1.691,ACTIVE,214.19,349.86,59.996,1554668104,"201051344000585","174011545737251",30.59,16.70,0,315.90,389.24,52.4,48.7,0.424,1262129.7,1262129.7,23191,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668122,360170.00
04/07/2019 16:15,2,1.619,ACTIVE,214.87,350.77,59.996,1554668104,"201051344000853","174011545737251",30.55,17.50,0,320.41,390.44,50.1,46.5,0.402,1264913.2,1264913.2,14855,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668123,360171.00
04/07/2019 16:15,2,1.604,ACTIVE,214.19,348.66,59.996,1554668104,"201051344001145","174011545737251",30.43,13.70,0,320.41,388.64,49.4,45.8,0.402,1264682.4,1264682.4,23107,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668124,360172.00
04/07/2019 16:15,2,1.613,ACTIVE,214.19,348.96,59.990,1554668104,"201051344000438","174011545737251",31.13,16.70,0,318.30,388.94,51.0,47.3,0.411,1257396.4,1257396.4,23143,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668125,360173.00
04/07/2019 16:15,2,1.645,ACTIVE,213.96,348.36,59.975,1554668104,"201051344001135","174011545737251",30.59,20.00,0,319.51,387.44,50.9,47.2,0.398,1244341.1,1244341.1,23096,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668126,360174.00
04/07/2019 16:15,2,1.605,ACTIVE,214.19,349.26,59.948,1554668104,"201051344000983","174011545737251",30.87,17.30,0,316.80,390.44,50.2,46.6,0.415,1263066.9,1263066.9,14855,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668127,360175.00
04/07/2019 16:15,2,1.631,ACTIVE,214.19,348.96,60.001,1554668104,"201051344001203","174011545737251",30.20,19.50,0,319.21,388.64,50.0,46.3,0.398,1252075.9,1252075.9,23148,0,0,0,L,1122011218,1,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668128,360176.00
04/07/2019 16:15,2,1.572,ACTIVE,213.74,347.16,60.006,1554668104,"201051344001230","174011545737251",30.59,13.70,0,317.40,386.53,48.8,45.1,0.384,1249052.4,1249052.4,22966,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668129,360177.00
04/07/2019 16:15,2,1.588,ACTIVE,213.51,348.66,59.996,1554668104,"201051344000646","174011545737251",30.93,15.80,0,316.50,388.64,49.8,46.1,0.411,1242018.1,1242018.1,23116,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668130,360178.00
04/07/2019 16:15,2,1.619,ACTIVE,214.19,348.36,59.959,1554668104,"201051344000867","174011545737251",30.24,16.70,0,318.00,388.94,49.7,46.0,0.393,1240308.2,1240308.2,47043,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668131,360179.00
04/07/2019 16:15,2,1.590,ACTIVE,214.41,349.86,59.980,1554668104,"201051344000633","174011545737251",30.75,19.80,0,319.21,388.64,49.5,45.8,0.389,1239144.5,1239144.5,47089,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668132,360180.00
04/07/2019 16:15,2,1.648,ACTIVE,213.74,348.06,60.017,1554668104,"201051344000955","174011545737251",30.42,19.80,0,317.40,387.44,50.8,47.1,0.415,1261807.6,1261807.6,23137,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668133,360181.00
04/07/2019 16:15,2,1.600,ACTIVE,214.19,348.96,60.001,1554668104,"201051344000648","174011545737251",30.22,15.80,0,318.30,390.14,49.0,45.4,0.402,1252990.4,1252990.4,46598,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668133,360182.00
04/07/2019 16:15,2,1.590,ACTIVE,214.41,348.96,60.012,1554668104,"201051344000645","174011545737251",30.34,18.30,0,318.91,390.44,48.9,45.2,0.393,1257785.9,1257785.9,46559,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668134,360183.00
04/07/2019 16:15,2,1.605,ACTIVE,214.19,349.56,59.996,1554668104,"201051344000569","174011545737251",30.43,16.30,0,318.91,390.74,49.5,45.8,0.411,1273819.6,1273819.6,14775,0,0,0,L,1122011218,1,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668135,360184.00
04/07/2019 16:15,2,1.646,ACTIVE,214.41,354.07,59.996,1554668104,"179051228000119","174011545737251",30.55,20.30,0,320.11,396.45,51.0,47.3,0.415,61029.7,61029.7,14861,0,0,0,L,46974696,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554668136,360185.00
04/07/2019 16:30,2,2.008,ACTIVE,215.09,353.47,60.001,1554669004,"201051344000579","174011545737251",30.99,13.30,0,332.73,379.02,63.0,58.9,0.508,1273524.8,1273524.8,15225,0,0,0,L,1122011218,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669006,360186.00
04/07/2019 16:30,2,2.045,ACTIVE,214.87,352.87,60.012,1554669004,"201051344001025","174011545737251",30.43,16.30,0,330.63,379.02,63.0,58.9,0.504,1255942.7,1255942.7,23152,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669006,360187.00
04/07/2019 16:30,2,1.963,ACTIVE,215.09,354.37,60.012,1554669004,"201051344001093","174011545737251",30.89,14.00,0,330.63,377.82,61.5,57.4,0.486,1240017.4,1240017.4,23183,0,0,0,L,1122011218,1,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669007,360188.00
04/07/2019 16:30,2,1.973,ACTIVE,215.09,353.17,60.006,1554669004,"201051344000458","174011545737251",30.73,18.70,0,331.83,376.92,61.4,57.4,0.499,1256879.4,1256879.4,14971,0,0,0,L,1122011218,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669008,360189.00
04/07/2019 16:30,2,2.031,ACTIVE,214.64,352.27,59.996,1554669004,"201051344000890","174011545737251",30.65,14.30,0,331.23,378.12,63.1,59.0,0.513,1254535.0,1254535.0,23101,0,0,0,L,1122011218,1,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669010,360190.00
04/07/2019 16:30,2,2.057,ACTIVE,214.87,349.26,60.017,1554669004,"201051344000988","174011545737251",19.76,13.70,0,332.43,366.40,41.1,37.8,0.340,971418.1,971418.1,15291,0,0,0,L,1122011218,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669011,360191.00
04/07/2019 16:30,2,1.969,ACTIVE,215.32,353.77,60.001,1554669004,"201051344000582","174011545737251",30.89,14.70,0,330.93,379.02,61.6,57.5,0.499,1233721.9,1233721.9,23073,0,0,0,L,1122011218,1,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669012,360192.00
04/07/2019 16:30,2,2.016,ACTIVE,214.64,353.17,60.001,1554669004,"201051344000868","174011545737251",30.53,14.00,0,330.33,377.52,62.3,58.2,0.508,1241995.5,1241995.5,47023,0,0,0,L,1122011218,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669012,360193.00
04/07/2019 16:30,2,1.994,ACTIVE,215.54,354.37,60.006,1554669004,"201051344000576","174011545737251",30.47,15.50,0,333.63,379.32,61.5,57.5,0.513,1260185.7,1260185.7,19054,0,0,0,L,1122011218,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669013,360194.00
04/07/2019 16:30,2,1.998,ACTIVE,215.09,354.07,59.996,1554669004,"201051344001158","174011545737251",30.75,13.70,0,333.03,378.42,62.2,58.1,0.517,1237017.6,1237017.6,15281,0,0,0,L,1122011218,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669014,360195.00
04/07/2019 16:30,2,1.967,ACTIVE,215.09,352.57,59.985,1554669004,"201051344000917","174011545737251",30.73,16.70,0,330.63,376.92,61.2,57.2,0.491,1251829.1,1251829.1,22950,0,0,0,L,1122011218,1,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669015,360196.00
04/07/2019 16:30,2,2.027,ACTIVE,214.87,348.36,59.996,1554669004,"201051344000417","174011545737251",20.22,14.70,0,331.53,364.29,41.6,38.2,0.327,1006040.5,1006040.5,23141,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669016,360197.00
04/07/2019 16:30,2,2.016,ACTIVE,214.64,355.88,59.990,1554669004,"201051344000685","174011545737251",30.61,13.70,0,330.33,379.62,62.5,58.4,0.539,1256364.5,1256364.5,23164,0,0,0,L,1122011218,1,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669018,360198.00
04/07/2019 16:30,2,2.031,ACTIVE,215.09,356.18,59.990,1554669004,"201051344000651","174011545737251",30.77,17.50,0,331.83,380.52,63.4,59.2,0.508,1249090.5,1249090.5,23136,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669019,360199.00
04/07/2019 16:30,2,2.041,ACTIVE,214.19,353.17,59.996,1554669004,"201051344000594","174011545737251",30.79,14.70,0,331.23,378.42,63.7,59.5,0.513,1262899.3,1262899.3,46964,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669020,360200.00
04/07/2019 16:30,2,2.016,ACTIVE,215.09,354.07,59.996,1554669004,"201051344000469","174011545737251",30.73,13.70,0,331.23,379.02,62.8,58.7,0.526,1241529.6,1241529.6,15257,0,0,0,L,1122011218,1,121.78,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669021,360201.00
04/07/2019 16:30,2,2.080,ACTIVE,215.09,354.97,59.996,1554669004,"201051344000585","174011545737251",30.77,15.30,0,330.63,379.62,64.8,60.6,0.521,1262142.8,1262142.8,23192,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669022,360202.00
04/07/2019 16:30,2,2.002,ACTIVE,215.54,354.37,59.975,1554669004,"201051344000853","174011545737251",30.91,16.00,0,334.24,379.32,62.6,58.5,0.499,1264925.8,1264925.8,14856,0,0,0,L,1122011218,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669023,360203.00
04/07/2019 16:30,2,1.986,ACTIVE,214.87,353.17,59.996,1554669004,"201051344001145","174011545737251",30.81,12.30,0,331.23,378.12,62.0,58.0,0.508,1264694.8,1264694.8,23108,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669024,360204.00
04/07/2019 16:30,2,2.047,ACTIVE,215.09,354.07,59.985,1554669004,"201051344000438","174011545737251",30.91,15.30,0,331.53,379.62,64.1,59.9,0.521,1257409.3,1257409.3,23144,0,0,0,L,1122011218,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669025,360205.00
04/07/2019 16:30,2,2.039,ACTIVE,214.64,352.57,60.006,1554669004,"201051344001135","174011545737251",30.93,18.00,0,331.23,377.52,63.9,59.8,0.499,1244353.9,1244353.9,23097,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669026,360206.00
04/07/2019 16:30,2,2.027,ACTIVE,215.09,354.37,59.990,1554669004,"201051344000983","174011545737251",30.59,15.50,0,331.53,379.02,62.8,58.7,0.530,1263079.6,1263079.6,14856,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669027,360207.00
04/07/2019 16:30,2,2.043,ACTIVE,214.87,353.47,59.996,1554669004,"201051344001203","174011545737251",30.53,17.30,0,331.53,379.62,63.2,59.1,0.517,1252088.6,1252088.6,23149,0,0,0,L,1122011218,1,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669028,360208.00
04/07/2019 16:30,2,1.977,ACTIVE,214.19,351.67,59.980,1554669004,"201051344001230","174011545737251",30.75,12.30,0,328.82,376.92,61.6,57.6,0.508,1249064.7,1249064.7,22967,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669029,360209.00
04/07/2019 16:30,2,2.057,ACTIVE,214.41,353.77,59.985,1554669004,"201051344000646","174011545737251",30.30,14.70,0,330.33,379.02,63.1,59.0,0.530,1242030.8,1242030.8,23117,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669030,360210.00
04/07/2019 16:30,2,2.025,ACTIVE,214.87,352.87,60.001,1554669004,"201051344000867","174011545737251",30.69,15.50,0,331.83,377.82,63.0,58.9,0.504,1240320.8,1240320.8,47044,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669031,360211.00
04/07/2019 16:30,2,2.023,ACTIVE,214.87,354.07,59.980,1554669004,"201051344000633","174011545737251",30.77,17.80,0,331.53,377.82,63.0,58.9,0.508,1239157.1,1239157.1,47090,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669031,360212.00
04/07/2019 16:30,2,2.066,ACTIVE,214.19,352.27,59.985,1554669004,"201051344000955","174011545737251",30.79,17.80,0,330.33,377.52,64.5,60.3,0.521,1261820.6,1261820.6,23138,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669033,360213.00
04/07/2019 16:30,2,1.996,ACTIVE,214.87,354.37,59.980,1554669004,"201051344000648","174011545737251",30.85,14.30,0,331.83,378.72,62.4,58.3,0.517,1253002.9,1253002.9,46599,0,0,0,L,1122011218,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669034,360214.00
04/07/2019 16:30,2,2.006,ACTIVE,215.09,354.37,59.996,1554669004,"201051344000645","174011545737251",30.71,17.00,0,333.33,379.02,62.4,58.3,0.508,1257798.4,1257798.4,46560,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669035,360215.00
04/07/2019 16:30,2,2.027,ACTIVE,214.87,353.17,60.017,1554669004,"201051344000569","174011545737251",30.73,15.00,0,332.13,379.02,63.1,59.0,0.517,1273832.3,1273832.3,14776,0,0,0,L,1122011218,1,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669036,360216.00
04/07/2019 16:30,2,2.082,ACTIVE,215.09,357.98,60.001,1554669004,"179051228000119","174011545737251",30.67,18.70,0,333.33,382.03,64.7,60.5,0.526,61042.8,61042.8,14862,0,0,0,L,46974696,1,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669037,360217.00
04/07/2019 16:45,2,2.506,ACTIVE,215.77,358.88,60.017,1554669904,"201051344000579","174011545737251",30.95,14.30,0,319.21,390.14,78.5,73.9,0.645,1273543.0,1273543.0,15226,0,0,0,L,1122011218,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669905,360218.00
04/07/2019 16:45,2,2.553,ACTIVE,215.32,346.56,60.017,1554669904,"201051344001025","174011545737251",30.51,17.80,0,333.33,390.14,78.8,74.2,0.349,1255960.9,1255960.9,23153,0,0,0,L,1122011218,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669906,360219.00
04/07/2019 16:45,2,2.455,ACTIVE,215.54,358.58,60.017,1554669904,"201051344001093","174011545737251",30.59,14.30,0,320.41,388.94,76.1,71.5,0.605,1240034.9,1240034.9,23184,0,0,0,L,1122011218,1,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669907,360220.00
04/07/2019 16:45,2,2.467,ACTIVE,215.54,357.68,60.017,1554669904,"201051344000458","174011545737251",30.63,20.00,0,320.41,387.74,76.6,72.0,0.623,1256897.2,1256897.2,14972,0,0,0,L,1122011218,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669908,360221.00
04/07/2019 16:45,2,2.477,ACTIVE,214.87,357.08,60.022,1554669904,"201051344000890","174011545737251",30.99,15.30,0,318.30,388.64,77.7,73.1,0.636,1254553.0,1254553.0,23102,0,0,0,L,1122011218,1,123.59,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669909,360222.00
04/07/2019 16:45,2,2.506,ACTIVE,215.77,353.17,60.070,1554669904,"201051344000988","174011545737251",20.10,13.70,0,332.73,375.71,51.0,47.3,0.420,971429.8,971429.8,15292,0,0,0,L,1122011218,1,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669910,360223.00
04/07/2019 16:45,2,2.459,ACTIVE,216.00,358.88,60.017,1554669904,"201051344000582","174011545737251",30.47,15.00,0,318.91,390.14,75.9,71.3,0.614,1233739.5,1233739.5,23074,0,0,0,L,1122011218,1,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669911,360224.00
04/07/2019 16:45,2,2.471,ACTIVE,215.09,357.68,60.028,1554669904,"201051344000868","174011545737251",30.49,14.30,0,321.01,388.94,76.4,71.8,0.628,1242013.3,1242013.3,47024,0,0,0,L,1122011218,1,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669912,360225.00
04/07/2019 16:45,2,2.418,ACTIVE,216.00,361.29,60.028,1554669904,"201051344000576","174011545737251",30.69,16.00,0,318.61,390.44,75.1,70.6,0.614,1260203.3,1260203.3,19056,0,0,0,L,1122011218,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669914,360226.00
04/07/2019 16:45,2,2.459,ACTIVE,215.77,360.38,60.059,1554669904,"201051344001158","174011545737251",30.53,14.30,0,319.51,389.84,76.0,71.5,0.623,1237035.4,1237035.4,15283,0,0,0,L,1122011218,1,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669915,360227.00
04/07/2019 16:45,2,2.385,ACTIVE,215.54,359.18,60.028,1554669904,"201051344000917","174011545737251",30.83,17.50,0,320.41,387.14,74.5,70.0,0.605,1251846.6,1251846.6,22952,0,0,0,L,1122011218,1,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669917,360228.00
04/07/2019 16:45,2,2.479,ACTIVE,215.09,351.37,60.028,1554669904,"201051344000417","174011545737251",20.06,14.70,0,332.13,372.71,50.4,46.7,0.407,1006052.2,1006052.2,23142,0,0,0,L,1122011218,1,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669918,360229.00
04/07/2019 16:45,2,2.451,ACTIVE,215.09,357.98,60.028,1554669904,"201051344000685","174011545737251",30.67,14.70,0,318.91,388.94,76.2,71.6,0.654,1256382.4,1256382.4,23165,0,0,0,L,1122011218,1,124.04,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669919,360230.00
04/07/2019 16:45,2,2.477,ACTIVE,215.54,358.88,60.022,1554669904,"201051344000651","174011545737251",30.67,18.00,0,318.30,390.14,76.9,72.3,0.632,1249108.6,1249108.6,23137,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669920,360231.00
04/07/2019 16:45,2,2.459,ACTIVE,214.64,358.28,60.022,1554669904,"201051344000594","174011545737251",31.01,15.50,0,320.41,388.34,77.2,72.6,0.610,1262917.5,1262917.5,46966,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669921,360232.00
