ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 16:45,2,2.439,ACTIVE,215.77,360.99,60.017,1554669904,"201051344000469","174011545737251",30.61,14.30,0,315.60,390.44,75.7,71.2,0.636,1241547.5,1241547.5,15259,0,0,0,L,1122011218,1,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669923,360233.00
04/07/2019 16:45,2,2.521,ACTIVE,215.54,349.26,60.001,1554669904,"201051344000585","174011545737251",30.81,16.00,0,332.43,389.84,78.7,74.0,0.349,1262161.3,1262161.3,23194,0,0,0,L,1122011218,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669924,360234.00
04/07/2019 16:45,2,2.422,ACTIVE,216.00,360.69,60.017,1554669904,"201051344000853","174011545737251",30.81,17.00,0,318.91,389.54,75.6,71.0,0.610,1264943.7,1264943.7,14858,0,0,0,L,1122011218,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669926,360235.00
04/07/2019 16:45,2,2.408,ACTIVE,215.09,357.98,60.033,1554669904,"201051344001145","174011545737251",30.99,13.00,0,320.71,388.94,75.6,71.0,0.623,1264712.5,1264712.5,23109,0,0,0,L,1122011218,1,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669927,360236.00
04/07/2019 16:45,2,2.459,ACTIVE,215.32,359.18,60.006,1554669904,"201051344000438","174011545737251",31.25,15.80,0,318.00,389.54,77.9,73.2,0.645,1257427.6,1257427.6,23145,0,0,0,L,1122011218,1,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669928,360237.00
04/07/2019 16:45,2,2.488,ACTIVE,215.09,356.78,60.043,1554669904,"201051344001135","174011545737251",30.77,19.50,0,321.31,388.34,77.6,73.0,0.619,1244372.1,1244372.1,23098,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669928,360238.00
04/07/2019 16:45,2,2.420,ACTIVE,215.54,358.28,60.022,1554669904,"201051344000983","174011545737251",30.93,16.00,0,319.21,389.54,75.8,71.3,0.636,1263097.5,1263097.5,14857,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669929,360239.00
04/07/2019 16:45,2,2.469,ACTIVE,215.54,357.08,60.017,1554669904,"201051344001203","174011545737251",30.61,18.00,0,319.81,389.24,76.5,71.9,0.619,1252106.6,1252106.6,23150,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669930,360240.00
04/07/2019 16:45,2,2.393,ACTIVE,214.64,356.48,60.012,1554669904,"201051344001230","174011545737251",30.75,13.00,0,318.91,388.64,74.5,70.0,0.610,1249082.2,1249082.2,22968,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669931,360241.00
04/07/2019 16:45,2,2.443,ACTIVE,214.64,358.58,60.006,1554669904,"201051344000646","174011545737251",30.85,15.30,0,320.41,389.54,76.5,71.9,0.636,1242048.8,1242048.8,23118,0,0,0,L,1122011218,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669932,360242.00
04/07/2019 16:45,2,2.426,ACTIVE,215.32,357.38,60.012,1554669904,"201051344000867","174011545737251",30.79,15.80,0,319.51,388.94,75.7,71.1,0.614,1240338.7,1240338.7,47045,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669933,360243.00
04/07/2019 16:45,2,2.416,ACTIVE,215.54,357.98,60.006,1554669904,"201051344000633","174011545737251",30.91,19.30,0,319.81,391.94,75.6,71.1,0.605,1239175.1,1239175.1,47091,0,0,0,L,1122011218,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669934,360244.00
04/07/2019 16:45,2,2.455,ACTIVE,214.64,356.48,60.012,1554669904,"201051344000955","174011545737251",31.01,19.50,0,319.21,387.14,77.1,72.5,0.619,1261838.9,1261838.9,23139,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669935,360245.00
04/07/2019 16:45,2,2.408,ACTIVE,215.32,357.98,60.028,1554669904,"201051344000648","174011545737251",30.43,15.00,0,320.11,389.54,74.2,69.7,0.610,1253020.6,1253020.6,46600,0,0,0,L,1122011218,1,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669936,360246.00
04/07/2019 16:45,2,2.418,ACTIVE,215.54,358.28,60.006,1554669904,"201051344000645","174011545737251",30.34,17.30,0,320.11,389.24,74.3,69.8,0.605,1257816.2,1257816.2,46561,0,0,0,L,1122011218,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669937,360247.00
04/07/2019 16:45,2,2.383,ACTIVE,215.54,358.28,60.043,1554669904,"201051344000569","174011545737251",30.95,15.50,0,320.41,389.24,74.7,70.1,0.619,1273850.2,1273850.2,14777,0,0,0,L,1122011218,1,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669938,360248.00
04/07/2019 16:45,2,2.459,ACTIVE,215.77,362.79,60.022,1554669904,"179051228000119","174011545737251",30.55,19.50,0,318.91,394.65,76.1,71.5,0.623,61050.3,61050.3,14863,0,0,0,L,46974696,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554669939,360249.00
04/07/2019 17:00,2,1.885,ACTIVE,214.87,354.67,60.043,1554670804,"201051344000579","174011545737251",30.91,12.70,0,334.24,390.44,59.0,55.0,0.477,1273556.3,1273556.3,15228,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670806,360250.00
04/07/2019 17:00,2,1.920,ACTIVE,214.87,352.87,60.033,1554670804,"201051344001025","174011545737251",30.49,15.50,0,318.30,388.34,59.3,55.3,0.473,1255974.2,1255974.2,23155,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670807,360251.00
04/07/2019 17:00,2,1.854,ACTIVE,214.87,354.67,60.038,1554670804,"201051344001093","174011545737251",30.77,13.30,0,333.03,388.64,57.8,53.8,0.455,1240047.8,1240047.8,23186,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670809,360252.00
04/07/2019 17:00,2,1.861,ACTIVE,214.64,353.47,60.033,1554670804,"201051344000458","174011545737251",30.75,18.00,0,333.03,388.04,58.0,54.1,0.477,1256910.1,1256910.1,14974,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670811,360253.00
04/07/2019 17:00,2,1.904,ACTIVE,214.41,354.07,60.038,1554670804,"201051344000890","174011545737251",30.89,13.70,0,332.13,389.84,59.6,55.6,0.477,1254566.3,1254566.3,23104,0,0,0,L,1122011218,1,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670812,360254.00
04/07/2019 17:00,2,1.910,ACTIVE,214.64,350.47,60.038,1554670804,"201051344000988","174011545737251",20.06,13.30,0,333.33,375.71,38.8,35.5,0.318,971438.2,971438.2,15294,0,0,0,L,1122011218,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670814,360255.00
04/07/2019 17:00,2,1.885,ACTIVE,215.09,354.37,60.038,1554670804,"201051344000582","174011545737251",30.43,14.00,0,333.63,389.54,58.1,54.2,0.473,1233752.4,1233752.4,23076,0,0,0,L,1122011218,1,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670816,360256.00
04/07/2019 17:00,2,1.914,ACTIVE,214.41,353.77,60.017,1554670804,"201051344000868","174011545737251",30.26,13.30,0,331.53,388.64,58.7,54.7,0.477,1242026.3,1242026.3,47026,0,0,0,L,1122011218,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670817,360257.00
04/07/2019 17:00,2,1.867,ACTIVE,215.09,353.77,60.028,1554670804,"201051344000576","174011545737251",30.65,15.30,0,334.84,389.54,58.0,54.1,0.477,1260216.1,1260216.1,19057,0,0,0,L,1122011218,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670818,360258.00
04/07/2019 17:00,2,1.900,ACTIVE,214.87,353.47,60.038,1554670804,"201051344001158","174011545737251",30.43,13.30,0,333.63,390.74,58.6,54.6,0.482,1237048.4,1237048.4,15284,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670819,360259.00
04/07/2019 17:00,2,1.836,ACTIVE,215.09,352.27,60.038,1554670804,"201051344000917","174011545737251",31.03,16.00,0,333.33,386.53,57.7,53.8,0.464,1251859.3,1251859.3,22953,0,0,0,L,1122011218,1,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670820,360260.00
04/07/2019 17:00,2,1.947,ACTIVE,214.87,348.36,60.038,1554670804,"201051344000417","174011545737251",19.96,14.00,0,331.83,371.81,39.4,36.1,0.314,1006060.6,1006060.6,23143,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670821,360261.00
04/07/2019 17:00,2,1.891,ACTIVE,214.64,353.17,60.038,1554670804,"201051344000685","174011545737251",30.95,13.30,0,332.43,388.04,59.3,55.3,0.508,1256395.4,1256395.4,23166,0,0,0,L,1122011218,1,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670822,360262.00
04/07/2019 17:00,2,1.918,ACTIVE,215.09,353.47,60.038,1554670804,"201051344000651","174011545737251",30.89,16.30,0,333.63,389.54,60.0,56.0,0.482,1249121.7,1249121.7,23138,0,0,0,L,1122011218,1,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670823,360263.00
04/07/2019 17:00,2,1.928,ACTIVE,214.19,351.67,60.028,1554670804,"201051344000594","174011545737251",30.81,14.00,0,332.13,388.34,60.2,56.2,0.473,1262930.6,1262930.6,46967,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670823,360264.00
04/07/2019 17:00,2,1.896,ACTIVE,214.87,353.77,60.033,1554670804,"201051344000469","174011545737251",30.87,13.00,0,333.33,389.54,59.3,55.3,0.499,1241560.4,1241560.4,15260,0,0,0,L,1122011218,1,121.78,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670824,360265.00
04/07/2019 17:00,2,1.979,ACTIVE,215.09,354.07,60.033,1554670804,"201051344000585","174011545737251",30.77,14.70,0,318.00,388.64,61.7,57.6,0.495,1262174.7,1262174.7,23195,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670825,360266.00
04/07/2019 17:00,2,1.924,ACTIVE,215.54,353.47,60.022,1554670804,"201051344000853","174011545737251",30.42,15.50,0,335.44,388.64,59.3,55.3,0.482,1264956.6,1264956.6,14859,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670826,360267.00
04/07/2019 17:00,2,1.846,ACTIVE,214.64,354.07,60.043,1554670804,"201051344001145","174011545737251",31.23,12.00,0,332.73,388.34,58.4,54.4,0.477,1264725.3,1264725.3,23111,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670828,360268.00
04/07/2019 17:00,2,1.930,ACTIVE,214.87,354.97,60.022,1554670804,"201051344000438","174011545737251",30.97,14.70,0,333.03,389.54,60.5,56.5,0.495,1257440.8,1257440.8,23147,0,0,0,L,1122011218,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670829,360269.00
04/07/2019 17:00,2,1.938,ACTIVE,214.64,352.87,60.017,1554670804,"201051344001135","174011545737251",30.77,17.80,0,332.73,387.44,60.4,56.4,0.473,1244385.3,1244385.3,23100,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670831,360270.00
04/07/2019 17:00,2,1.906,ACTIVE,214.87,354.67,60.022,1554670804,"201051344000983","174011545737251",30.57,15.00,0,333.03,388.34,59.1,55.1,0.495,1263110.4,1263110.4,14859,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670832,360271.00
04/07/2019 17:00,2,1.926,ACTIVE,214.87,353.47,60.017,1554670804,"201051344001203","174011545737251",30.43,16.00,0,333.93,388.64,59.4,55.4,0.477,1252119.6,1252119.6,23152,0,0,0,L,1122011218,1,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670834,360272.00
04/07/2019 17:00,2,1.844,ACTIVE,214.41,352.27,60.022,1554670804,"201051344001230","174011545737251",30.93,12.00,0,330.63,385.93,57.8,53.8,0.468,1249094.9,1249094.9,22970,0,0,0,L,1122011218,1,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670836,360273.00
04/07/2019 17:00,2,1.900,ACTIVE,214.19,354.37,60.022,1554670804,"201051344000646","174011545737251",30.79,13.70,0,332.13,388.94,59.3,55.3,0.495,1242061.8,1242061.8,23120,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670838,360274.00
04/07/2019 17:00,2,1.896,ACTIVE,214.64,351.37,60.028,1554670804,"201051344000867","174011545737251",30.57,14.70,0,332.43,387.74,58.8,54.8,0.477,1240351.6,1240351.6,47046,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670838,360275.00
04/07/2019 17:00,2,1.893,ACTIVE,215.09,353.17,60.022,1554670804,"201051344000633","174011545737251",30.51,17.30,0,333.63,387.74,58.5,54.6,0.473,1239188.0,1239188.0,47092,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670839,360276.00
04/07/2019 17:00,2,1.926,ACTIVE,214.41,351.97,60.017,1554670804,"201051344000955","174011545737251",30.67,17.30,0,332.73,387.44,59.8,55.8,0.482,1261852.1,1261852.1,23140,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670840,360277.00
04/07/2019 17:00,2,1.859,ACTIVE,214.64,351.07,60.017,1554670804,"201051344000648","174011545737251",30.71,13.70,0,334.24,387.44,57.8,53.9,0.477,1253033.3,1253033.3,46601,0,0,0,L,1122011218,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670841,360278.00
04/07/2019 17:00,2,1.877,ACTIVE,215.09,352.57,60.001,1554670804,"201051344000645","174011545737251",30.32,16.00,0,333.93,388.64,57.6,53.7,0.464,1257828.9,1257828.9,46562,0,0,0,L,1122011218,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670842,360279.00
04/07/2019 17:00,2,1.848,ACTIVE,214.87,351.67,59.996,1554670804,"201051344000569","174011545737251",31.03,14.30,0,333.63,388.04,58.1,54.2,0.477,1273863.0,1273863.0,14778,0,0,0,L,1122011218,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670843,360280.00
04/07/2019 17:00,2,1.914,ACTIVE,215.09,357.08,60.033,1554670804,"179051228000119","174011545737251",30.73,17.80,0,335.74,392.25,59.6,55.6,0.491,61063.5,61063.5,14864,0,0,0,L,46974696,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554670844,360281.00
04/07/2019 17:15,2,1.857,ACTIVE,215.09,353.47,60.012,1554671704,"201051344000579","174011545737251",31.33,12.30,0,333.93,381.42,59.0,55.0,0.477,1273570.4,1273570.4,15229,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671706,360282.00
04/07/2019 17:15,2,1.908,ACTIVE,214.41,351.07,59.990,1554671704,"201051344001025","174011545737251",30.49,14.70,0,333.63,381.73,59.0,55.0,0.473,1255988.3,1255988.3,23156,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671707,360283.00
04/07/2019 17:15,2,1.832,ACTIVE,214.64,351.97,59.985,1554671704,"201051344001093","174011545737251",30.71,13.00,0,333.63,380.22,57.0,53.1,0.451,1240061.5,1240061.5,23187,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671708,360284.00
04/07/2019 17:15,2,1.820,ACTIVE,214.87,351.07,59.990,1554671704,"201051344000458","174011545737251",30.89,17.50,0,334.24,379.02,57.0,53.1,0.460,1256923.7,1256923.7,14975,0,0,0,L,1122011218,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671709,360285.00
04/07/2019 17:15,2,1.885,ACTIVE,214.41,351.07,60.001,1554671704,"201051344000890","174011545737251",30.67,13.30,0,331.83,380.82,58.5,54.6,0.468,1254580.3,1254580.3,23105,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671710,360286.00
04/07/2019 17:15,2,1.881,ACTIVE,215.09,348.66,59.969,1554671704,"201051344000988","174011545737251",19.92,12.70,0,333.33,367.90,38.0,34.8,0.309,971447.2,971447.2,15295,0,0,0,L,1122011218,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671711,360287.00
04/07/2019 17:15,2,1.834,ACTIVE,215.09,352.87,59.996,1554671704,"201051344000582","174011545737251",30.73,13.30,0,333.93,381.42,57.1,53.2,0.464,1233765.9,1233765.9,23077,0,0,0,L,1122011218,1,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671712,360288.00
04/07/2019 17:15,2,1.863,ACTIVE,214.41,351.97,60.012,1554671704,"201051344000868","174011545737251",30.28,13.00,0,332.13,379.32,57.2,53.3,0.464,1242039.9,1242039.9,47027,0,0,0,L,1122011218,1,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671713,360289.00
04/07/2019 17:15,2,1.822,ACTIVE,215.54,353.47,60.006,1554671704,"201051344000576","174011545737251",30.61,14.30,0,333.93,380.52,56.5,52.7,0.464,1260229.5,1260229.5,19058,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671713,360290.00
04/07/2019 17:15,2,1.824,ACTIVE,215.32,352.27,60.012,1554671704,"201051344001158","174011545737251",31.01,12.70,0,332.73,380.82,57.3,53.4,0.468,1237062.0,1237062.0,15285,0,0,0,L,1122011218,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671714,360291.00
04/07/2019 17:15,2,1.818,ACTIVE,214.87,351.67,60.001,1554671704,"201051344000917","174011545737251",30.75,15.50,0,333.33,379.02,56.7,52.8,0.455,1251872.7,1251872.7,22954,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671715,360292.00
04/07/2019 17:15,2,1.887,ACTIVE,214.64,347.16,60.017,1554671704,"201051344000417","174011545737251",20.24,13.30,0,333.63,365.80,38.7,35.4,0.309,1006069.6,1006069.6,23144,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671716,360293.00
04/07/2019 17:15,2,1.852,ACTIVE,214.64,352.57,60.043,1554671704,"201051344000685","174011545737251",30.99,12.70,0,330.63,380.22,58.1,54.2,0.499,1256409.1,1256409.1,23167,0,0,0,L,1122011218,1,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671717,360294.00
04/07/2019 17:15,2,1.867,ACTIVE,215.09,352.87,60.006,1554671704,"201051344000651","174011545737251",31.07,15.50,0,333.93,381.42,58.8,54.8,0.473,1249135.6,1249135.6,23139,0,0,0,L,1122011218,1,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671718,360295.00
04/07/2019 17:15,2,1.883,ACTIVE,214.41,351.97,60.012,1554671704,"201051344000594","174011545737251",30.83,13.30,0,332.13,381.42,58.8,54.9,0.468,1262944.5,1262944.5,46968,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671719,360296.00
04/07/2019 17:15,2,1.877,ACTIVE,215.09,353.47,60.012,1554671704,"201051344000469","174011545737251",30.51,12.30,0,333.03,381.42,58.0,54.1,0.482,1241574.2,1241574.2,15261,0,0,0,L,1122011218,1,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671720,360297.00
04/07/2019 17:15,2,1.936,ACTIVE,214.87,353.77,60.006,1554671704,"201051344000585","174011545737251",30.91,14.00,0,332.73,382.33,60.6,56.6,0.486,1262189.0,1262189.0,23196,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671721,360298.00
04/07/2019 17:15,2,1.875,ACTIVE,215.54,353.47,60.001,1554671704,"201051344000853","174011545737251",30.57,15.00,0,334.54,380.82,58.1,54.1,0.460,1264970.3,1264970.3,14860,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671722,360299.00
04/07/2019 17:15,2,1.840,ACTIVE,214.64,351.67,60.006,1554671704,"201051344001145","174011545737251",31.07,11.30,0,333.63,380.82,57.9,54.0,0.468,1264738.8,1264738.8,23112,0,0,0,L,1122011218,1,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671723,360300.00
04/07/2019 17:15,2,1.912,ACTIVE,214.64,353.17,60.022,1554671704,"201051344000438","174011545737251",30.85,14.00,0,333.93,383.53,59.8,55.8,0.486,1257454.8,1257454.8,23148,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671724,360301.00
04/07/2019 17:15,2,1.912,ACTIVE,214.41,351.37,60.012,1554671704,"201051344001135","174011545737251",30.83,17.30,0,333.63,379.92,59.7,55.7,0.460,1244399.3,1244399.3,23101,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671725,360302.00
04/07/2019 17:15,2,1.855,ACTIVE,215.32,353.17,60.017,1554671704,"201051344000983","174011545737251",31.01,14.30,0,333.63,380.52,58.3,54.4,0.482,1263124.1,1263124.1,14860,0,0,0,L,1122011218,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671726,360303.00
04/07/2019 17:15,2,1.891,ACTIVE,214.87,351.67,60.043,1554671704,"201051344001203","174011545737251",30.63,15.80,0,333.93,381.73,58.7,54.7,0.486,1252133.3,1252133.3,23153,0,0,0,L,1122011218,1,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671727,360304.00
04/07/2019 17:15,2,1.832,ACTIVE,214.41,351.07,60.022,1554671704,"201051344001230","174011545737251",30.77,11.70,0,330.93,380.22,57.1,53.2,0.464,1249108.2,1249108.2,22971,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671728,360305.00
04/07/2019 17:15,2,1.879,ACTIVE,214.19,352.87,60.043,1554671704,"201051344000646","174011545737251",30.85,13.30,0,332.43,380.52,58.7,54.7,0.482,1242075.5,1242075.5,23121,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671729,360306.00
04/07/2019 17:15,2,1.865,ACTIVE,215.09,353.17,60.012,1554671704,"201051344000867","174011545737251",30.69,14.30,0,332.13,379.62,58.0,54.1,0.464,1240365.2,1240365.2,47048,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671730,360307.00
04/07/2019 17:15,2,1.848,ACTIVE,215.32,355.88,60.017,1554671704,"201051344000633","174011545737251",30.87,16.70,0,332.43,379.62,57.8,53.8,0.464,1239201.6,1239201.6,47094,0,0,0,L,1122011218,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671732,360308.00
04/07/2019 17:15,2,1.893,ACTIVE,214.19,353.47,59.990,1554671704,"201051344000955","174011545737251",30.93,16.30,0,331.23,380.82,59.3,55.3,0.477,1261866.1,1261866.1,23142,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671733,360309.00
04/07/2019 17:15,2,1.838,ACTIVE,215.09,353.47,60.006,1554671704,"201051344000648","174011545737251",30.65,13.30,0,332.73,380.22,57.1,53.2,0.460,1253046.8,1253046.8,46603,0,0,0,L,1122011218,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671735,360310.00
04/07/2019 17:15,2,1.826,ACTIVE,215.09,354.97,60.017,1554671704,"201051344000645","174011545737251",30.75,15.50,0,333.33,380.22,56.9,53.0,0.460,1257842.4,1257842.4,46564,0,0,0,L,1122011218,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671736,360311.00
04/07/2019 17:15,2,1.861,ACTIVE,215.09,352.27,60.022,1554671704,"201051344000569","174011545737251",30.47,13.70,0,333.33,380.22,57.5,53.5,0.464,1273876.7,1273876.7,14779,0,0,0,L,1122011218,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671737,360312.00
04/07/2019 17:15,2,1.891,ACTIVE,215.32,356.78,60.012,1554671704,"179051228000119","174011545737251",30.79,17.30,0,334.84,383.53,59.0,55.0,0.477,61077.5,61077.5,14865,0,0,0,L,46974696,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554671738,360313.00
04/07/2019 17:30,2,1.488,ACTIVE,213.51,348.36,60.006,1554672604,"201051344000579","174011545737251",31.15,11.70,0,332.73,377.82,47.0,43.4,0.371,1273582.0,1273582.0,15230,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672605,360314.00
04/07/2019 17:30,2,1.506,ACTIVE,212.61,345.36,60.017,1554672604,"201051344001025","174011545737251",30.73,13.70,0,331.23,376.31,46.9,43.3,0.371,1255999.8,1255999.8,23157,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672606,360315.00
04/07/2019 17:30,2,1.475,ACTIVE,212.83,346.86,60.022,1554672604,"201051344001093","174011545737251",30.53,12.30,0,331.23,375.41,45.6,42.1,0.358,1240072.6,1240072.6,23188,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672607,360316.00
04/07/2019 17:30,2,1.469,ACTIVE,213.29,346.86,60.022,1554672604,"201051344000458","174011545737251",30.51,16.30,0,332.73,376.92,45.4,41.9,0.367,1256934.8,1256934.8,14976,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672608,360317.00
04/07/2019 17:30,2,1.512,ACTIVE,212.38,345.06,60.012,1554672604,"201051344000890","174011545737251",30.49,12.70,0,328.52,376.01,46.7,43.2,0.376,1254591.7,1254591.7,23106,0,0,0,L,1122011218,1,122.23,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672609,360318.00
04/07/2019 17:30,2,1.484,ACTIVE,213.29,345.06,60.017,1554672604,"201051344000988","174011545737251",20.14,12.00,0,333.33,366.70,30.3,27.3,0.243,971454.4,971454.4,15296,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672610,360319.00
04/07/2019 17:30,2,1.473,ACTIVE,213.06,346.86,60.017,1554672604,"201051344000582","174011545737251",30.43,12.70,0,331.83,376.92,45.4,41.9,0.362,1233777.0,1233777.0,23078,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672611,360320.00
04/07/2019 17:30,2,1.479,ACTIVE,213.06,347.46,60.028,1554672604,"201051344000868","174011545737251",30.57,12.00,0,331.83,376.01,45.8,42.3,0.362,1242051.1,1242051.1,47028,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672612,360321.00
04/07/2019 17:30,2,1.463,ACTIVE,213.74,349.56,60.033,1554672604,"201051344000576","174011545737251",30.57,13.30,0,333.03,377.52,45.4,41.8,0.367,1260240.5,1260240.5,19059,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672613,360322.00
04/07/2019 17:30,2,1.477,ACTIVE,213.51,348.06,60.049,1554672604,"201051344001158","174011545737251",30.51,11.70,0,332.73,378.42,45.6,42.1,0.376,1237073.1,1237073.1,15286,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672614,360323.00
04/07/2019 17:30,2,1.439,ACTIVE,212.83,346.56,60.012,1554672604,"201051344000917","174011545737251",30.81,14.70,0,331.83,374.51,44.9,41.4,0.358,1251883.6,1251883.6,22955,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672615,360324.00
04/07/2019 17:30,2,1.510,ACTIVE,212.61,342.05,60.038,1554672604,"201051344000417","174011545737251",20.12,12.70,0,330.93,363.69,30.8,27.8,0.234,1006077.0,1006077.0,23145,0,0,0,L,1122011218,1,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672616,360325.00
04/07/2019 17:30,2,1.484,ACTIVE,212.61,346.56,60.012,1554672604,"201051344000685","174011545737251",30.45,12.00,0,331.83,377.52,45.8,42.3,0.384,1256420.3,1256420.3,23168,0,0,0,L,1122011218,1,122.68,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672617,360326.00
04/07/2019 17:30,2,1.490,ACTIVE,212.83,346.86,59.980,1554672604,"201051344000651","174011545737251",30.85,14.70,0,331.83,377.52,46.6,43.0,0.376,1249146.9,1249146.9,23140,0,0,0,L,1122011218,1,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672618,360327.00
04/07/2019 17:30,2,1.490,ACTIVE,212.83,347.46,60.038,1554672604,"201051344000594","174011545737251",30.87,12.70,0,329.73,376.62,46.6,43.1,0.371,1262955.9,1262955.9,46969,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672619,360328.00
04/07/2019 17:30,2,1.496,ACTIVE,213.51,348.06,60.017,1554672604,"201051344000469","174011545737251",30.49,11.70,0,332.73,377.52,46.2,42.7,0.389,1241585.3,1241585.3,15262,0,0,0,L,1122011218,1,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672620,360329.00
04/07/2019 17:30,2,1.551,ACTIVE,212.61,347.16,60.028,1554672604,"201051344000585","174011545737251",30.51,13.30,0,330.33,377.82,48.0,44.4,0.380,1262200.6,1262200.6,23197,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672621,360330.00
04/07/2019 17:30,2,1.445,ACTIVE,213.96,349.26,60.012,1554672604,"201051344000853","174011545737251",31.23,14.00,0,333.93,377.22,45.8,42.3,0.367,1264981.4,1264981.4,14861,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672622,360331.00
04/07/2019 17:30,2,1.459,ACTIVE,212.61,346.56,60.012,1554672604,"201051344001145","174011545737251",30.85,11.00,0,331.83,376.62,45.6,42.1,0.371,1264749.8,1264749.8,23113,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672623,360332.00
04/07/2019 17:30,2,1.506,ACTIVE,212.61,346.86,60.028,1554672604,"201051344000438","174011545737251",31.09,13.00,0,332.43,378.72,47.5,43.9,0.384,1257466.2,1257466.2,23149,0,0,0,L,1122011218,1,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672623,360333.00
04/07/2019 17:30,2,1.521,ACTIVE,212.38,345.36,60.012,1554672604,"201051344001135","174011545737251",30.63,15.80,0,328.82,376.31,47.2,43.7,0.362,1244410.6,1244410.6,23102,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672624,360334.00
04/07/2019 17:30,2,1.482,ACTIVE,213.51,348.06,60.006,1554672604,"201051344000983","174011545737251",30.83,13.30,0,333.03,376.92,46.3,42.8,0.384,1263135.2,1263135.2,14861,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672626,360335.00
04/07/2019 17:30,2,1.502,ACTIVE,212.61,345.36,60.022,1554672604,"201051344001203","174011545737251",30.59,14.70,0,331.83,376.92,46.6,43.0,0.371,1252144.5,1252144.5,23154,0,0,0,L,1122011218,1,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672627,360336.00
04/07/2019 17:30,2,1.455,ACTIVE,212.38,344.45,60.006,1554672604,"201051344001230","174011545737251",30.77,11.00,0,327.02,374.21,45.4,41.9,0.367,1249119.1,1249119.1,22972,0,0,0,L,1122011218,1,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672628,360337.00
04/07/2019 17:30,2,1.516,ACTIVE,212.16,347.16,59.996,1554672604,"201051344000646","174011545737251",30.28,12.30,0,328.22,377.22,46.5,43.0,0.384,1242086.7,1242086.7,23122,0,0,0,L,1122011218,1,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672629,360338.00
04/07/2019 17:30,2,1.494,ACTIVE,213.74,347.76,60.049,1554672604,"201051344000867","174011545737251",30.59,13.30,0,331.53,376.01,46.3,42.8,0.367,1240376.3,1240376.3,47049,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672630,360339.00
04/07/2019 17:30,2,1.463,ACTIVE,213.74,349.26,60.006,1554672604,"201051344000633","174011545737251",31.15,15.50,0,332.43,376.31,46.2,42.7,0.371,1239212.6,1239212.6,47095,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672630,360340.00
04/07/2019 17:30,2,1.531,ACTIVE,212.16,345.06,60.012,1554672604,"201051344000955","174011545737251",30.71,15.30,0,327.92,376.31,47.7,44.1,0.398,1261877.5,1261877.5,23143,0,0,0,L,1122011218,1,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672631,360341.00
04/07/2019 17:30,2,1.479,ACTIVE,213.51,348.06,60.006,1554672604,"201051344000648","174011545737251",30.51,12.30,0,331.83,377.22,45.7,42.2,0.376,1253057.7,1253057.7,46604,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672632,360342.00
04/07/2019 17:30,2,1.494,ACTIVE,213.96,348.96,60.006,1554672604,"201051344000645","174011545737251",30.12,14.70,0,333.63,377.82,45.6,42.1,0.367,1257853.3,1257853.3,46565,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672633,360343.00
04/07/2019 17:30,2,1.486,ACTIVE,213.74,348.66,60.001,1554672604,"201051344000569","174011545737251",30.83,13.00,0,332.13,377.22,46.5,42.9,0.376,1273887.7,1273887.7,14780,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672634,360344.00
04/07/2019 17:30,2,1.553,ACTIVE,213.96,353.47,60.006,1554672604,"179051228000119","174011545737251",30.49,16.30,0,335.44,380.52,48.0,44.4,0.389,61088.9,61088.9,14866,0,0,0,L,46974696,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554672635,360345.00
04/07/2019 17:45,2,1.334,ACTIVE,213.96,346.86,60.017,1554673504,"201051344000579","174011545737251",30.85,11.30,0,332.43,370.30,41.7,38.3,0.327,1273592.8,1273592.8,15231,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673505,360346.00
04/07/2019 17:45,2,1.340,ACTIVE,212.83,344.45,60.012,1554673504,"201051344001025","174011545737251",30.59,13.00,0,328.52,368.80,41.6,38.2,0.323,1256010.7,1256010.7,23158,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673506,360347.00
04/07/2019 17:45,2,1.311,ACTIVE,213.29,345.36,60.017,1554673504,"201051344001093","174011545737251",30.69,12.00,0,330.03,367.60,40.8,37.4,0.314,1240083.2,1240083.2,23189,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673507,360348.00
04/07/2019 17:45,2,1.309,ACTIVE,213.74,345.36,60.028,1554673504,"201051344000458","174011545737251",30.12,15.80,0,331.83,367.30,39.9,36.6,0.323,1256945.3,1256945.3,14977,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673508,360349.00
04/07/2019 17:45,2,1.342,ACTIVE,212.83,344.15,60.017,1554673504,"201051344000890","174011545737251",30.51,12.30,0,327.02,368.20,41.5,38.1,0.323,1254602.5,1254602.5,23107,0,0,0,L,1122011218,1,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673509,360350.00
04/07/2019 17:45,2,1.316,ACTIVE,213.74,344.15,60.017,1554673504,"201051344000988","174011545737251",19.90,12.00,0,331.83,359.78,26.5,23.7,0.217,971461.2,971461.2,15297,0,0,0,L,1122011218,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673510,360351.00
04/07/2019 17:45,2,1.295,ACTIVE,213.51,345.66,60.012,1554673504,"201051344000582","174011545737251",30.38,12.30,0,329.13,368.20,39.9,36.6,0.314,1233787.5,1233787.5,23079,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673511,360352.00
04/07/2019 17:45,2,1.316,ACTIVE,213.74,346.56,60.012,1554673504,"201051344000868","174011545737251",30.08,11.70,0,330.63,368.20,40.2,36.8,0.314,1242061.6,1242061.6,47029,0,0,0,L,1122011218,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673512,360353.00
04/07/2019 17:45,2,1.270,ACTIVE,214.41,347.46,60.012,1554673504,"201051344000576","174011545737251",30.73,13.00,0,332.13,369.10,39.6,36.3,0.309,1260250.9,1260250.9,19060,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673513,360354.00
04/07/2019 17:45,2,1.301,ACTIVE,213.74,346.26,60.022,1554673504,"201051344001158","174011545737251",30.20,11.30,0,331.83,369.10,39.8,36.5,0.323,1237083.7,1237083.7,15287,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673514,360355.00
04/07/2019 17:45,2,1.279,ACTIVE,213.29,345.06,60.006,1554673504,"201051344000917","174011545737251",30.34,14.00,0,328.22,367.00,39.3,36.0,0.309,1251893.9,1251893.9,22956,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673515,360356.00
04/07/2019 17:45,2,1.342,ACTIVE,213.29,340.85,60.006,1554673504,"201051344000417","174011545737251",19.90,12.30,0,329.43,357.08,27.0,24.2,0.203,1006083.9,1006083.9,23146,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673516,360357.00
04/07/2019 17:45,2,1.289,ACTIVE,213.29,345.66,60.033,1554673504,"201051344000685","174011545737251",30.63,11.70,0,328.82,367.90,40.0,36.7,0.336,1256430.8,1256430.8,23169,0,0,0,L,1122011218,1,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673517,360358.00
04/07/2019 17:45,2,1.318,ACTIVE,213.29,345.36,60.012,1554673504,"201051344000651","174011545737251",30.45,14.00,0,330.03,368.50,40.8,37.4,0.323,1249157.6,1249157.6,23141,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673518,360359.00
04/07/2019 17:45,2,1.307,ACTIVE,213.29,345.66,60.012,1554673504,"201051344000594","174011545737251",30.59,12.30,0,329.43,369.10,40.5,37.2,0.314,1262966.6,1262966.6,46970,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673519,360360.00
04/07/2019 17:45,2,1.307,ACTIVE,213.96,345.96,60.012,1554673504,"201051344000469","174011545737251",30.32,11.30,0,331.23,368.80,40.1,36.8,0.323,1241596.0,1241596.0,15263,0,0,0,L,1122011218,1,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673520,360361.00
04/07/2019 17:45,2,1.336,ACTIVE,213.51,345.66,60.012,1554673504,"201051344000585","174011545737251",30.75,12.70,0,328.52,369.40,41.6,38.2,0.327,1262211.6,1262211.6,23198,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673521,360362.00
04/07/2019 17:45,2,1.289,ACTIVE,214.19,346.86,60.006,1554673504,"201051344000853","174011545737251",30.45,13.70,0,333.03,369.10,39.8,36.5,0.314,1264992.0,1264992.0,14862,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673521,360363.00
04/07/2019 17:45,2,1.256,ACTIVE,213.29,344.76,60.012,1554673504,"201051344001145","174011545737251",30.95,10.70,0,330.63,369.70,39.4,36.1,0.309,1264760.2,1264760.2,23114,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673522,360364.00
04/07/2019 17:45,2,1.311,ACTIVE,213.29,345.66,60.006,1554673504,"201051344000438","174011545737251",30.99,12.70,0,330.63,371.21,41.1,37.8,0.323,1257477.1,1257477.1,23150,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673523,360365.00
04/07/2019 17:45,2,1.309,ACTIVE,213.06,342.95,60.006,1554673504,"201051344001135","174011545737251",30.81,15.30,0,328.22,367.00,40.8,37.5,0.309,1244421.4,1244421.4,23103,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673524,360366.00
04/07/2019 17:45,2,1.287,ACTIVE,213.74,346.26,60.012,1554673504,"201051344000983","174011545737251",30.59,13.00,0,332.43,368.80,39.9,36.6,0.323,1263145.8,1263145.8,14862,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673525,360367.00
04/07/2019 17:45,2,1.289,ACTIVE,213.29,344.45,60.006,1554673504,"201051344001203","174011545737251",30.67,14.30,0,330.33,368.50,40.1,36.8,0.318,1252155.1,1252155.1,23155,0,0,0,L,1122011218,1,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673526,360368.00
04/07/2019 17:45,2,1.271,ACTIVE,213.06,344.45,60.006,1554673504,"201051344001230","174011545737251",30.38,11.00,0,327.62,366.70,39.2,35.9,0.305,1249129.4,1249129.4,22973,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673527,360369.00
04/07/2019 17:45,2,1.291,ACTIVE,212.83,345.66,60.012,1554673504,"201051344000646","174011545737251",30.63,12.00,0,326.72,367.90,40.0,36.7,0.318,1242097.3,1242097.3,23123,0,0,0,L,1122011218,1,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673528,360370.00
04/07/2019 17:45,2,1.299,ACTIVE,213.74,345.36,59.996,1554673504,"201051344000867","174011545737251",30.40,13.00,0,332.13,368.20,40.0,36.7,0.314,1240386.9,1240386.9,47050,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673529,360371.00
04/07/2019 17:45,2,1.289,ACTIVE,213.96,347.16,60.028,1554673504,"201051344000633","174011545737251",30.45,15.00,0,331.83,368.20,39.8,36.5,0.314,1239223.2,1239223.2,47096,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673530,360372.00
04/07/2019 17:45,2,1.328,ACTIVE,212.83,343.55,60.012,1554673504,"201051344000955","174011545737251",30.57,14.30,0,327.32,367.90,41.1,37.8,0.323,1261888.4,1261888.4,23144,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673531,360373.00
04/07/2019 17:45,2,1.275,ACTIVE,213.74,345.96,59.985,1554673504,"201051344000648","174011545737251",30.51,12.00,0,332.73,368.50,39.5,36.2,0.314,1253068.1,1253068.1,46605,0,0,0,L,1122011218,1,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673532,360374.00
04/07/2019 17:45,2,1.287,ACTIVE,213.96,346.56,60.017,1554673504,"201051344000645","174011545737251",30.10,14.30,0,333.03,369.40,39.2,36.0,0.314,1257863.6,1257863.6,46566,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673533,360375.00
