ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 17:45,2,1.287,ACTIVE,213.74,345.96,60.001,1554673504,"201051344000569","174011545737251",30.51,12.70,0,332.73,368.50,39.8,36.5,0.314,1273898.3,1273898.3,14781,0,0,0,L,1122011218,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673533,360376.00
04/07/2019 17:45,2,1.346,ACTIVE,213.96,350.47,60.001,1554673504,"179051228000119","174011545737251",30.47,15.80,0,333.63,373.01,41.6,38.2,0.323,61099.8,61099.8,14867,0,0,0,L,46974696,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554673535,360377.00
04/07/2019 18:00,2,1.623,ACTIVE,214.41,350.47,60.028,1554674404,"201051344000579","174011545737251",31.01,11.70,0,332.43,373.31,50.9,47.2,0.402,1273604.3,1273604.3,15232,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674405,360378.00
04/07/2019 18:00,2,1.629,ACTIVE,213.96,348.36,60.033,1554674404,"201051344001025","174011545737251",30.75,13.00,0,329.73,372.71,50.8,47.1,0.402,1256022.2,1256022.2,23159,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674406,360379.00
04/07/2019 18:00,2,1.568,ACTIVE,214.19,348.96,60.065,1554674404,"201051344001093","174011545737251",30.95,12.00,0,330.03,371.21,49.2,45.5,0.371,1240094.4,1240094.4,23190,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674407,360380.00
04/07/2019 18:00,2,1.576,ACTIVE,214.41,348.36,60.065,1554674404,"201051344000458","174011545737251",30.36,15.80,0,332.13,371.21,48.5,44.9,0.389,1256956.4,1256956.4,14978,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674408,360381.00
04/07/2019 18:00,2,1.607,ACTIVE,213.51,347.76,60.049,1554674404,"201051344000890","174011545737251",30.59,12.30,0,329.13,371.81,49.8,46.2,0.393,1254614.0,1254614.0,23108,0,0,0,L,1122011218,1,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674409,360382.00
04/07/2019 18:00,2,1.590,ACTIVE,214.19,346.26,60.033,1554674404,"201051344000988","174011545737251",19.80,11.70,0,330.93,362.79,31.9,28.9,0.256,971468.4,971468.4,15298,0,0,0,L,1122011218,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674410,360383.00
04/07/2019 18:00,2,1.557,ACTIVE,214.41,349.26,60.038,1554674404,"201051344000582","174011545737251",30.30,12.30,0,330.33,371.81,47.9,44.3,0.389,1233798.6,1233798.6,23080,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674411,360384.00
04/07/2019 18:00,2,1.574,ACTIVE,213.96,349.26,60.033,1554674404,"201051344000868","174011545737251",30.08,12.00,0,330.93,371.81,48.0,44.4,0.389,1242072.8,1242072.8,47030,0,0,0,L,1122011218,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674412,360385.00
04/07/2019 18:00,2,1.535,ACTIVE,214.87,349.86,60.081,1554674404,"201051344000576","174011545737251",30.47,13.00,0,331.83,372.41,47.4,43.8,0.380,1260262.0,1260262.0,19061,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674413,360386.00
04/07/2019 18:00,2,1.533,ACTIVE,214.41,348.96,60.033,1554674404,"201051344001158","174011545737251",30.71,11.70,0,331.23,373.01,47.8,44.2,0.393,1237094.8,1237094.8,15288,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674414,360387.00
04/07/2019 18:00,2,1.514,ACTIVE,213.96,347.76,60.038,1554674404,"201051344000917","174011545737251",30.73,14.00,0,329.43,369.70,47.1,43.5,0.376,1251904.9,1251904.9,22957,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674415,360388.00
04/07/2019 18:00,2,1.604,ACTIVE,213.96,343.85,60.033,1554674404,"201051344000417","174011545737251",19.86,12.70,0,330.33,358.58,32.2,29.2,0.252,1006091.3,1006091.3,23147,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674416,360389.00
04/07/2019 18:00,2,1.551,ACTIVE,213.96,348.96,60.054,1554674404,"201051344000685","174011545737251",30.65,11.70,0,330.33,370.90,48.1,44.5,0.402,1256442.0,1256442.0,23170,0,0,0,L,1122011218,1,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674417,360390.00
04/07/2019 18:00,2,1.580,ACTIVE,213.96,348.66,60.038,1554674404,"201051344000651","174011545737251",30.59,14.00,0,330.33,371.81,49.0,45.4,0.398,1249169.0,1249169.0,23142,0,0,0,L,1122011218,1,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674418,360391.00
04/07/2019 18:00,2,1.572,ACTIVE,213.74,348.06,60.049,1554674404,"201051344000594","174011545737251",30.75,12.30,0,329.73,373.91,49.0,45.4,0.384,1262978.0,1262978.0,46971,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674418,360392.00
04/07/2019 18:00,2,1.562,ACTIVE,214.41,348.96,60.043,1554674404,"201051344000469","174011545737251",30.69,11.30,0,330.63,372.41,48.6,45.0,0.402,1241607.2,1241607.2,15264,0,0,0,L,1122011218,1,121.33,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674419,360393.00
04/07/2019 18:00,2,1.621,ACTIVE,214.19,349.26,60.049,1554674404,"201051344000585","174011545737251",30.71,13.00,0,330.03,372.11,50.5,46.8,0.407,1262223.3,1262223.3,23199,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674420,360394.00
04/07/2019 18:00,2,1.568,ACTIVE,215.09,350.47,60.043,1554674404,"201051344000853","174011545737251",30.67,13.70,0,333.03,373.01,48.8,45.2,0.389,1265003.2,1265003.2,14863,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674421,360395.00
04/07/2019 18:00,2,1.561,ACTIVE,213.96,348.96,60.038,1554674404,"201051344001145","174011545737251",30.57,11.00,0,330.33,372.41,48.4,44.8,0.384,1264771.3,1264771.3,23115,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674422,360396.00
04/07/2019 18:00,2,1.609,ACTIVE,213.96,348.66,60.033,1554674404,"201051344000438","174011545737251",30.89,12.70,0,330.03,374.81,50.4,46.7,0.411,1257488.6,1257488.6,23151,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674423,360397.00
04/07/2019 18:00,2,1.611,ACTIVE,213.51,347.46,60.038,1554674404,"201051344001135","174011545737251",30.71,15.00,0,328.52,370.60,50.1,46.4,0.393,1244432.9,1244432.9,23104,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674424,360398.00
04/07/2019 18:00,2,1.584,ACTIVE,214.41,348.36,60.017,1554674404,"201051344000983","174011545737251",30.81,13.30,0,331.53,372.41,49.5,45.8,0.411,1263157.0,1263157.0,14863,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674425,360399.00
04/07/2019 18:00,2,1.605,ACTIVE,213.96,347.76,60.012,1554674404,"201051344001203","174011545737251",30.63,14.00,0,330.03,371.81,49.8,46.2,0.402,1252166.4,1252166.4,23156,0,0,0,L,1122011218,1,123.36,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674426,360400.00
04/07/2019 18:00,2,1.562,ACTIVE,213.51,347.16,60.033,1554674404,"201051344001230","174011545737251",30.67,11.00,0,326.42,370.00,48.6,45.0,0.393,1249140.4,1249140.4,22974,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674427,360401.00
04/07/2019 18:00,2,1.623,ACTIVE,213.29,348.36,60.038,1554674404,"201051344000646","174011545737251",30.28,12.00,0,329.13,372.11,49.8,46.1,0.407,1242108.6,1242108.6,23124,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674428,360402.00
04/07/2019 18:00,2,1.588,ACTIVE,214.19,348.36,60.033,1554674404,"201051344000867","174011545737251",30.87,13.00,0,330.33,371.21,49.6,46.0,0.389,1240398.1,1240398.1,47051,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674429,360403.00
04/07/2019 18:00,2,1.598,ACTIVE,214.41,350.17,60.001,1554674404,"201051344000633","174011545737251",30.71,15.00,0,331.23,372.11,49.7,46.1,0.393,1239234.4,1239234.4,47097,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674430,360404.00
04/07/2019 18:00,2,1.631,ACTIVE,213.29,347.76,60.033,1554674404,"201051344000955","174011545737251",30.89,14.70,0,328.82,371.51,51.0,47.3,0.411,1261899.9,1261899.9,23145,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674431,360405.00
04/07/2019 18:00,2,1.580,ACTIVE,214.19,348.06,60.033,1554674404,"201051344000648","174011545737251",30.65,12.00,0,331.53,371.81,49.1,45.4,0.398,1253079.2,1253079.2,46606,0,0,0,L,1122011218,1,121.33,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674432,360406.00
04/07/2019 18:00,2,1.594,ACTIVE,214.41,349.26,60.033,1554674404,"201051344000645","174011545737251",30.36,14.30,0,332.13,372.41,49.0,45.4,0.393,1257874.7,1257874.7,46567,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674433,360407.00
04/07/2019 18:00,2,1.588,ACTIVE,213.96,349.26,60.028,1554674404,"201051344000569","174011545737251",30.81,12.70,0,331.83,372.11,49.6,45.9,0.402,1273909.5,1273909.5,14782,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674434,360408.00
04/07/2019 18:00,2,1.637,ACTIVE,214.41,353.47,59.975,1554674404,"179051228000119","174011545737251",30.91,15.80,0,332.73,377.52,51.3,47.6,0.411,61111.5,61111.5,14868,0,0,0,L,46974696,1,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554674435,360409.00
04/07/2019 18:15,2,1.393,ACTIVE,214.19,347.16,59.985,1554675304,"201051344000579","174011545737251",30.95,11.70,0,331.83,372.41,43.7,40.3,0.345,1273615.1,1273615.1,15233,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675305,360410.00
04/07/2019 18:15,2,1.410,ACTIVE,213.74,345.66,60.059,1554675304,"201051344001025","174011545737251",30.49,13.00,0,329.43,370.30,43.6,40.2,0.340,1256032.9,1256032.9,23160,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675306,360411.00
04/07/2019 18:15,2,1.369,ACTIVE,213.74,346.86,60.012,1554675304,"201051344001093","174011545737251",30.59,12.00,0,330.93,369.10,42.4,39.0,0.327,1240104.8,1240104.8,23191,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675307,360412.00
04/07/2019 18:15,2,1.379,ACTIVE,214.19,345.66,60.012,1554675304,"201051344000458","174011545737251",30.16,15.50,0,332.43,371.21,42.1,38.7,0.340,1256966.8,1256966.8,14979,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675308,360413.00
04/07/2019 18:15,2,1.400,ACTIVE,213.51,345.36,60.006,1554675304,"201051344000890","174011545737251",30.63,12.00,0,328.52,370.00,43.5,40.0,0.340,1254624.7,1254624.7,23109,0,0,0,L,1122011218,1,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675309,360414.00
04/07/2019 18:15,2,1.383,ACTIVE,213.96,344.45,60.043,1554675304,"201051344000988","174011545737251",19.90,12.00,0,332.13,361.29,27.9,25.0,0.221,971475.2,971475.2,15299,0,0,0,L,1122011218,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675310,360415.00
04/07/2019 18:15,2,1.363,ACTIVE,214.19,346.26,60.017,1554675304,"201051344000582","174011545737251",30.34,12.30,0,331.23,369.70,41.9,38.5,0.331,1233808.9,1233808.9,23081,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675311,360416.00
04/07/2019 18:15,2,1.373,ACTIVE,213.74,346.26,60.028,1554675304,"201051344000868","174011545737251",30.34,12.00,0,331.23,370.00,42.2,38.9,0.327,1242083.2,1242083.2,47031,0,0,0,L,1122011218,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675312,360417.00
04/07/2019 18:15,2,1.352,ACTIVE,214.41,348.06,60.022,1554675304,"201051344000576","174011545737251",30.49,13.00,0,332.43,371.51,41.8,38.4,0.336,1260272.3,1260272.3,19062,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675313,360418.00
04/07/2019 18:15,2,1.357,ACTIVE,214.19,346.56,60.022,1554675304,"201051344001158","174011545737251",30.51,11.70,0,332.13,370.60,42.0,38.6,0.340,1237105.2,1237105.2,15289,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675314,360419.00
04/07/2019 18:15,2,1.334,ACTIVE,213.74,346.26,59.985,1554675304,"201051344000917","174011545737251",30.63,14.30,0,330.03,368.50,41.4,38.1,0.327,1251915.1,1251915.1,22958,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675315,360420.00
04/07/2019 18:15,2,1.398,ACTIVE,213.74,342.65,60.033,1554675304,"201051344000417","174011545737251",20.04,12.70,0,330.93,358.58,28.4,25.5,0.217,1006098.1,1006098.1,23148,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675316,360421.00
04/07/2019 18:15,2,1.359,ACTIVE,213.74,346.56,60.017,1554675304,"201051344000685","174011545737251",30.71,11.70,0,330.33,369.70,42.3,38.9,0.354,1256452.4,1256452.4,23171,0,0,0,L,1122011218,1,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675317,360422.00
04/07/2019 18:15,2,1.385,ACTIVE,213.96,346.86,60.028,1554675304,"201051344000651","174011545737251",30.63,14.00,0,331.83,370.00,43.0,39.6,0.340,1249179.6,1249179.6,23143,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675318,360423.00
04/07/2019 18:15,2,1.387,ACTIVE,213.51,345.66,60.028,1554675304,"201051344000594","174011545737251",30.55,12.70,0,328.82,370.90,42.9,39.5,0.336,1262988.6,1262988.6,46972,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675319,360424.00
04/07/2019 18:15,2,1.377,ACTIVE,214.41,346.56,60.033,1554675304,"201051344000469","174011545737251",30.32,11.70,0,331.23,370.90,42.3,38.9,0.345,1241617.6,1241617.6,15265,0,0,0,L,1122011218,1,121.33,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675320,360425.00
04/07/2019 18:15,2,1.432,ACTIVE,213.96,347.16,60.033,1554675304,"201051344000585","174011545737251",30.49,13.00,0,331.23,370.60,44.2,40.8,0.345,1262234.2,1262234.2,23200,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675321,360426.00
04/07/2019 18:15,2,1.367,ACTIVE,214.87,347.16,60.001,1554675304,"201051344000853","174011545737251",30.38,14.00,0,332.43,371.21,42.1,38.7,0.327,1265013.6,1265013.6,14864,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675322,360427.00
04/07/2019 18:15,2,1.342,ACTIVE,213.96,345.96,60.059,1554675304,"201051344001145","174011545737251",30.89,11.00,0,331.53,370.60,42.0,38.6,0.331,1264781.6,1264781.6,23116,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675323,360428.00
04/07/2019 18:15,2,1.396,ACTIVE,213.96,346.56,60.033,1554675304,"201051344000438","174011545737251",30.81,12.70,0,330.93,371.81,43.6,40.2,0.345,1257499.3,1257499.3,23152,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675323,360429.00
04/07/2019 18:15,2,1.393,ACTIVE,213.51,345.06,60.028,1554675304,"201051344001135","174011545737251",30.77,15.30,0,328.82,368.50,43.4,40.0,0.336,1244443.5,1244443.5,23105,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675324,360430.00
04/07/2019 18:15,2,1.371,ACTIVE,214.19,346.56,60.033,1554675304,"201051344000983","174011545737251",30.55,13.30,0,331.83,370.90,42.5,39.1,0.345,1263167.4,1263167.4,14864,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675325,360431.00
04/07/2019 18:15,2,1.395,ACTIVE,214.19,346.26,60.038,1554675304,"201051344001203","174011545737251",30.28,14.00,0,331.53,370.30,42.7,39.3,0.340,1252176.8,1252176.8,23157,0,0,0,L,1122011218,1,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675326,360432.00
04/07/2019 18:15,2,1.355,ACTIVE,213.74,345.06,60.049,1554675304,"201051344001230","174011545737251",30.30,10.70,0,327.62,368.50,41.6,38.3,0.327,1249150.6,1249150.6,22975,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675327,360433.00
04/07/2019 18:15,2,1.375,ACTIVE,213.51,346.86,60.038,1554675304,"201051344000646","174011545737251",30.63,12.30,0,327.62,370.30,42.6,39.2,0.345,1242119.0,1242119.0,23125,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675328,360434.00
04/07/2019 18:15,2,1.383,ACTIVE,214.19,345.36,60.043,1554675304,"201051344000867","174011545737251",30.38,13.00,0,331.53,370.30,42.6,39.2,0.336,1240408.5,1240408.5,47052,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675329,360435.00
04/07/2019 18:15,2,1.371,ACTIVE,214.64,347.46,60.038,1554675304,"201051344000633","174011545737251",30.61,14.70,0,331.83,370.90,42.6,39.2,0.340,1239244.8,1239244.8,47098,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675330,360436.00
04/07/2019 18:15,2,1.412,ACTIVE,213.51,345.96,60.028,1554675304,"201051344000955","174011545737251",30.59,14.70,0,327.62,370.30,43.8,40.3,0.340,1261910.6,1261910.6,23146,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675331,360437.00
04/07/2019 18:15,2,1.383,ACTIVE,214.19,346.26,60.043,1554675304,"201051344000648","174011545737251",29.98,12.00,0,331.53,371.21,42.0,38.6,0.331,1253089.5,1253089.5,46607,0,0,0,L,1122011218,1,121.33,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675332,360438.00
04/07/2019 18:15,2,1.365,ACTIVE,214.64,346.26,60.059,1554675304,"201051344000645","174011545737251",30.32,14.30,0,332.43,371.21,41.9,38.5,0.336,1257885.0,1257885.0,46568,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675333,360439.00
04/07/2019 18:15,2,1.375,ACTIVE,214.19,346.26,60.012,1554675304,"201051344000569","174011545737251",30.57,13.00,0,331.23,371.21,42.6,39.2,0.345,1273919.9,1273919.9,14783,0,0,0,L,1122011218,1,121.33,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675334,360440.00
04/07/2019 18:15,2,1.434,ACTIVE,214.64,350.77,60.028,1554675304,"179051228000119","174011545737251",30.49,15.80,0,332.13,374.81,44.3,40.8,0.349,61114.6,61114.6,14869,0,0,0,L,46974696,1,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554675335,360441.00
04/07/2019 18:30,2,0.986,ACTIVE,213.51,342.95,60.017,1554676204,"201051344000579","174011545737251",30.79,11.30,0,332.13,365.49,30.8,27.8,0.230,1273623.4,1273623.4,15234,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676205,360442.00
04/07/2019 18:30,2,0.973,ACTIVE,213.06,341.75,60.006,1554676204,"201051344001025","174011545737251",30.71,12.70,0,328.52,365.19,30.3,27.3,0.234,1256041.1,1256041.1,23161,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676206,360443.00
04/07/2019 18:30,2,0.979,ACTIVE,213.06,341.75,60.012,1554676204,"201051344001093","174011545737251",30.30,12.00,0,329.13,365.19,30.1,27.1,0.221,1240112.9,1240112.9,23192,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676207,360444.00
04/07/2019 18:30,2,0.959,ACTIVE,213.51,342.35,60.017,1554676204,"201051344000458","174011545737251",30.20,15.00,0,331.23,364.59,29.4,26.4,0.225,1256974.7,1256974.7,14980,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676208,360445.00
04/07/2019 18:30,2,0.994,ACTIVE,212.83,340.25,60.012,1554676204,"201051344000890","174011545737251",30.45,12.00,0,329.43,365.19,30.7,27.7,0.243,1254632.9,1254632.9,23110,0,0,0,L,1122011218,1,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676209,360446.00
04/07/2019 18:30,2,0.969,ACTIVE,213.51,341.45,60.006,1554676204,"201051344000988","174011545737251",19.66,11.70,0,331.53,357.68,19.3,16.7,0.155,971480.2,971480.2,15300,0,0,0,L,1122011218,1,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676210,360447.00
04/07/2019 18:30,2,0.955,ACTIVE,213.51,342.05,60.038,1554676204,"201051344000582","174011545737251",30.22,12.00,0,329.13,364.59,29.3,26.3,0.221,1233816.8,1233816.8,23082,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676211,360448.00
04/07/2019 18:30,2,0.977,ACTIVE,213.29,342.35,59.975,1554676204,"201051344000868","174011545737251",30.00,11.70,0,331.23,364.29,29.7,26.7,0.225,1242091.2,1242091.2,47032,0,0,0,L,1122011218,1,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676212,360449.00
04/07/2019 18:30,2,0.953,ACTIVE,213.96,343.85,60.006,1554676204,"201051344000576","174011545737251",30.28,12.70,0,332.13,365.80,29.2,26.3,0.225,1260280.1,1260280.1,19063,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676213,360450.00
04/07/2019 18:30,2,0.961,ACTIVE,213.51,342.95,60.017,1554676204,"201051344001158","174011545737251",29.94,11.30,0,331.53,365.49,29.2,26.2,0.225,1237113.0,1237113.0,15290,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676214,360451.00
04/07/2019 18:30,2,0.939,ACTIVE,213.29,342.05,60.022,1554676204,"201051344000917","174011545737251",30.32,13.70,0,329.13,363.69,28.9,25.9,0.212,1251922.9,1251922.9,22959,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676215,360452.00
04/07/2019 18:30,2,0.990,ACTIVE,213.29,338.74,60.028,1554676204,"201051344000417","174011545737251",19.92,12.30,0,330.93,355.88,20.0,17.4,0.146,1006103.3,1006103.3,23149,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676216,360453.00
04/07/2019 18:30,2,0.951,ACTIVE,213.29,341.75,60.022,1554676204,"201051344000685","174011545737251",30.51,11.70,0,330.63,365.80,29.4,26.5,0.230,1256460.3,1256460.3,23172,0,0,0,L,1122011218,1,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676217,360454.00
04/07/2019 18:30,2,0.980,ACTIVE,213.29,342.05,60.028,1554676204,"201051344000651","174011545737251",30.00,13.30,0,330.63,365.19,29.8,26.9,0.225,1249187.7,1249187.7,23144,0,0,0,L,1122011218,1,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676218,360455.00
04/07/2019 18:30,2,0.977,ACTIVE,213.06,342.05,60.028,1554676204,"201051344000594","174011545737251",30.34,12.00,0,328.52,365.49,30.0,27.0,0.221,1262996.6,1262996.6,46973,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676219,360456.00
04/07/2019 18:30,2,0.961,ACTIVE,213.74,342.65,60.033,1554676204,"201051344000469","174011545737251",30.59,11.00,0,330.93,365.80,29.8,26.8,0.234,1241625.6,1241625.6,15266,0,0,0,L,1122011218,1,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676220,360457.00
04/07/2019 18:30,2,1.008,ACTIVE,213.29,342.35,60.017,1554676204,"201051344000585","174011545737251",30.36,12.70,0,329.43,366.10,31.0,28.0,0.239,1262242.5,1262242.5,23201,0,0,0,L,1122011218,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676221,360458.00
04/07/2019 18:30,2,0.949,ACTIVE,213.96,344.15,60.049,1554676204,"201051344000853","174011545737251",30.43,13.30,0,333.03,366.10,29.3,26.3,0.221,1265021.4,1265021.4,14865,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676222,360459.00
04/07/2019 18:30,2,0.947,ACTIVE,213.29,341.45,60.017,1554676204,"201051344001145","174011545737251",30.22,10.70,0,330.33,365.19,29.0,26.1,0.221,1264789.4,1264789.4,23117,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676223,360460.00
04/07/2019 18:30,2,0.977,ACTIVE,213.29,341.75,60.038,1554676204,"201051344000438","174011545737251",30.77,12.30,0,330.33,365.80,30.4,27.5,0.230,1257507.4,1257507.4,23153,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676224,360461.00
04/07/2019 18:30,2,0.984,ACTIVE,212.83,340.55,60.017,1554676204,"201051344001135","174011545737251",30.28,14.30,0,328.52,364.59,30.2,27.2,0.212,1244451.6,1244451.6,23106,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676225,360462.00
04/07/2019 18:30,2,0.957,ACTIVE,213.51,342.35,60.038,1554676204,"201051344000983","174011545737251",30.65,13.00,0,331.23,365.49,29.8,26.8,0.230,1263175.4,1263175.4,14865,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676226,360463.00
04/07/2019 18:30,2,0.957,ACTIVE,213.29,340.85,60.022,1554676204,"201051344001203","174011545737251",30.36,13.00,0,331.23,366.40,29.5,26.5,0.225,1252184.7,1252184.7,23158,0,0,0,L,1122011218,1,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676227,360464.00
04/07/2019 18:30,2,0.939,ACTIVE,212.83,339.95,60.022,1554676204,"201051344001230","174011545737251",30.26,10.70,0,327.62,363.69,28.8,25.9,0.217,1249158.3,1249158.3,22976,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676228,360465.00
04/07/2019 18:30,2,0.957,ACTIVE,212.61,340.85,60.033,1554676204,"201051344000646","174011545737251",30.59,11.70,0,328.22,365.80,29.7,26.7,0.243,1242126.9,1242126.9,23126,0,0,0,L,1122011218,1,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676229,360466.00
04/07/2019 18:30,2,0.971,ACTIVE,213.51,341.15,59.990,1554676204,"201051344000867","174011545737251",30.16,12.70,0,330.33,364.29,29.7,26.8,0.217,1240416.4,1240416.4,47053,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676230,360467.00
04/07/2019 18:30,2,0.957,ACTIVE,213.74,343.85,59.990,1554676204,"201051344000633","174011545737251",30.47,13.70,0,330.63,365.49,29.6,26.6,0.230,1239252.6,1239252.6,47099,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676231,360468.00
04/07/2019 18:30,2,0.990,ACTIVE,212.61,340.55,60.022,1554676204,"201051344000955","174011545737251",30.51,14.00,0,329.13,364.59,30.6,27.7,0.243,1261918.7,1261918.7,23147,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676231,360469.00
04/07/2019 18:30,2,0.963,ACTIVE,213.51,342.35,60.017,1554676204,"201051344000648","174011545737251",30.16,11.70,0,331.83,364.59,29.4,26.5,0.221,1253097.3,1253097.3,46608,0,0,0,L,1122011218,1,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676232,360470.00
04/07/2019 18:30,2,0.947,ACTIVE,213.96,342.95,60.022,1554676204,"201051344000645","174011545737251",30.34,13.70,0,330.93,365.19,29.2,26.2,0.217,1257892.7,1257892.7,46569,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676233,360471.00
04/07/2019 18:30,2,0.975,ACTIVE,213.51,342.35,60.028,1554676204,"201051344000569","174011545737251",30.12,12.70,0,331.83,365.49,29.8,26.8,0.230,1273927.8,1273927.8,14784,0,0,0,L,1122011218,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676234,360472.00
04/07/2019 18:30,2,1.021,ACTIVE,213.74,346.56,60.017,1554676204,"179051228000119","174011545737251",30.36,15.50,0,332.43,369.40,31.4,28.4,0.230,61122.9,61122.9,14870,0,0,0,L,46974696,1,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554676235,360473.00
04/07/2019 18:45,2,0.861,ACTIVE,213.51,341.15,60.001,1554677104,"201051344000579","174011545737251",30.69,10.70,0,331.23,357.08,26.8,23.9,0.186,1273630.0,1273630.0,15235,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677106,360474.00
04/07/2019 18:45,2,0.859,ACTIVE,212.83,339.34,59.996,1554677104,"201051344001025","174011545737251",30.28,11.70,0,327.32,356.18,26.4,23.5,0.194,1256047.6,1256047.6,23162,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677107,360475.00
04/07/2019 18:45,2,0.838,ACTIVE,213.06,340.25,59.996,1554677104,"201051344001093","174011545737251",30.83,11.30,0,328.22,354.67,26.2,23.3,0.181,1240119.4,1240119.4,23193,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677108,360476.00
04/07/2019 18:45,2,0.826,ACTIVE,213.29,340.25,60.038,1554677104,"201051344000458","174011545737251",30.42,14.00,0,330.93,355.88,25.4,22.6,0.190,1256981.0,1256981.0,14981,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677109,360477.00
04/07/2019 18:45,2,0.867,ACTIVE,212.83,339.65,59.990,1554677104,"201051344000890","174011545737251",30.36,11.30,0,327.92,355.88,26.7,23.9,0.194,1254639.5,1254639.5,23111,0,0,0,L,1122011218,1,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677110,360478.00
04/07/2019 18:45,2,0.834,ACTIVE,213.29,340.25,59.996,1554677104,"201051344000988","174011545737251",19.70,11.00,0,330.63,351.97,16.7,14.2,0.128,971484.2,971484.2,15301,0,0,0,L,1122011218,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677111,360479.00
04/07/2019 18:45,2,0.820,ACTIVE,213.51,340.55,60.006,1554677104,"201051344000582","174011545737251",30.45,11.30,0,329.13,355.28,25.4,22.6,0.172,1233823.1,1233823.1,23083,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677112,360480.00
04/07/2019 18:45,2,0.848,ACTIVE,213.29,341.45,60.006,1554677104,"201051344000868","174011545737251",29.84,11.00,0,330.33,356.48,25.7,22.8,0.190,1242097.6,1242097.6,47033,0,0,0,L,1122011218,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677113,360481.00
04/07/2019 18:45,2,0.832,ACTIVE,213.96,342.65,60.001,1554677104,"201051344000576","174011545737251",30.12,12.00,0,331.83,357.38,25.4,22.6,0.186,1260286.4,1260286.4,19064,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677114,360482.00
04/07/2019 18:45,2,0.816,ACTIVE,213.51,341.45,60.006,1554677104,"201051344001158","174011545737251",30.30,10.70,0,330.33,357.08,25.1,22.3,0.190,1237119.3,1237119.3,15291,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677115,360483.00
04/07/2019 18:45,2,0.799,ACTIVE,213.29,340.55,60.006,1554677104,"201051344000917","174011545737251",30.67,13.00,0,327.92,354.97,24.9,22.1,0.181,1251929.1,1251929.1,22960,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677116,360484.00
04/07/2019 18:45,2,0.873,ACTIVE,213.06,337.84,60.001,1554677104,"201051344000417","174011545737251",19.66,11.30,0,328.22,348.66,17.4,14.9,0.115,1006107.5,1006107.5,23150,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677117,360485.00
04/07/2019 18:45,2,0.816,ACTIVE,213.06,340.25,60.006,1554677104,"201051344000685","174011545737251",30.57,10.70,0,328.52,355.58,25.3,22.5,0.194,1256466.6,1256466.6,23173,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677118,360486.00
04/07/2019 18:45,2,0.848,ACTIVE,213.29,340.25,60.006,1554677104,"201051344000651","174011545737251",30.08,12.70,0,329.43,354.97,25.9,23.1,0.190,1249194.1,1249194.1,23145,0,0,0,L,1122011218,1,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677119,360487.00
04/07/2019 18:45,2,0.836,ACTIVE,213.06,340.55,60.001,1554677104,"201051344000594","174011545737251",30.49,11.30,0,329.73,357.98,25.9,23.0,0.186,1263003.1,1263003.1,46974,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677120,360488.00
04/07/2019 18:45,2,0.840,ACTIVE,213.74,341.75,60.001,1554677104,"201051344000469","174011545737251",30.40,10.30,0,330.33,357.08,25.9,23.1,0.199,1241632.0,1241632.0,15267,0,0,0,L,1122011218,1,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677121,360489.00
04/07/2019 18:45,2,0.869,ACTIVE,213.06,340.55,60.012,1554677104,"201051344000585","174011545737251",30.42,11.70,0,327.92,355.58,26.8,24.0,0.194,1262249.2,1262249.2,23202,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677121,360490.00
04/07/2019 18:45,2,0.828,ACTIVE,213.96,342.05,59.990,1554677104,"201051344000853","174011545737251",30.22,12.00,0,332.43,357.68,25.4,22.6,0.190,1265027.7,1265027.7,14866,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677122,360491.00
04/07/2019 18:45,2,0.793,ACTIVE,213.29,339.95,60.006,1554677104,"201051344001145","174011545737251",30.87,10.00,0,330.03,355.58,24.9,22.1,0.186,1264795.6,1264795.6,23118,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677123,360492.00
04/07/2019 18:45,2,0.838,ACTIVE,213.06,341.15,60.006,1554677104,"201051344000438","174011545737251",30.99,11.30,0,328.22,359.18,26.3,23.5,0.190,1257514.0,1257514.0,23154,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677124,360493.00
04/07/2019 18:45,2,0.838,ACTIVE,212.83,339.65,60.006,1554677104,"201051344001135","174011545737251",30.65,13.00,0,328.22,355.88,26.1,23.3,0.186,1244458.1,1244458.1,23107,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677125,360494.00
04/07/2019 18:45,2,0.816,ACTIVE,213.51,340.85,59.953,1554677104,"201051344000983","174011545737251",30.91,12.00,0,330.33,357.08,25.6,22.8,0.194,1263181.8,1263181.8,14866,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677126,360495.00
04/07/2019 18:45,2,0.816,ACTIVE,213.06,339.04,60.033,1554677104,"201051344001203","174011545737251",30.61,12.30,0,329.43,355.88,25.4,22.5,0.194,1252191.1,1252191.1,23159,0,0,0,L,1122011218,1,122.91,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677127,360496.00
04/07/2019 18:45,2,0.797,ACTIVE,212.83,339.34,60.001,1554677104,"201051344001230","174011545737251",30.57,10.00,0,327.32,354.97,24.7,21.9,0.186,1249164.4,1249164.4,22977,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677128,360497.00
04/07/2019 18:45,2,0.828,ACTIVE,212.61,338.74,59.996,1554677104,"201051344000646","174011545737251",30.42,11.00,0,327.02,356.18,25.6,22.8,0.190,1242133.3,1242133.3,23127,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677129,360498.00
04/07/2019 18:45,2,0.826,ACTIVE,213.51,340.55,59.996,1554677104,"201051344000867","174011545737251",30.36,12.00,0,330.63,356.18,25.4,22.6,0.186,1240422.8,1240422.8,47054,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677130,360499.00
04/07/2019 18:45,2,0.828,ACTIVE,213.74,342.65,60.012,1554677104,"201051344000633","174011545737251",30.38,12.30,0,330.63,357.68,25.5,22.7,0.194,1239258.9,1239258.9,47100,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677131,360500.00
04/07/2019 18:45,2,0.842,ACTIVE,212.61,339.65,59.964,1554677104,"201051344000955","174011545737251",30.85,12.70,0,327.32,357.68,26.3,23.5,0.190,1261925.3,1261925.3,23148,0,0,0,L,1122011218,1,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677132,360501.00
04/07/2019 18:45,2,0.818,ACTIVE,213.51,340.85,59.975,1554677104,"201051344000648","174011545737251",30.55,11.00,0,331.23,356.78,25.4,22.6,0.186,1253103.6,1253103.6,46609,0,0,0,L,1122011218,1,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677133,360502.00
04/07/2019 18:45,2,0.822,ACTIVE,213.74,341.75,59.990,1554677104,"201051344000645","174011545737251",30.10,13.00,0,331.53,357.38,25.1,22.3,0.186,1257899.0,1257899.0,46570,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677133,360503.00
04/07/2019 18:45,2,0.844,ACTIVE,213.51,341.15,60.006,1554677104,"201051344000569","174011545737251",30.06,11.70,0,330.63,356.48,25.8,22.9,0.190,1273934.2,1273934.2,14785,0,0,0,L,1122011218,1,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677134,360504.00
04/07/2019 18:45,2,0.889,ACTIVE,213.74,344.76,59.980,1554677104,"179051228000119","174011545737251",30.36,14.70,0,331.83,360.99,27.3,24.5,0.186,61129.7,61129.7,14871,0,0,0,L,46974696,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554677135,360505.00
04/07/2019 19:00,2,0.596,ACTIVE,213.51,337.84,60.006,1554678004,"201051344000579","174011545737251",30.10,10.00,0,330.33,353.17,18.2,15.6,0.110,1273635.2,1273635.2,15236,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678006,360506.00
04/07/2019 19:00,2,0.582,ACTIVE,213.51,336.04,60.043,1554678004,"201051344001025","174011545737251",29.88,11.00,0,328.22,352.87,17.6,15.1,0.106,1256052.7,1256052.7,23163,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678007,360507.00
04/07/2019 19:00,2,0.594,ACTIVE,213.51,338.14,60.006,1554678004,"201051344001093","174011545737251",29.60,10.70,0,327.92,351.67,17.9,15.3,0.106,1240124.4,1240124.4,23194,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678008,360508.00
04/07/2019 19:00,2,0.555,ACTIVE,213.51,337.24,59.980,1554678004,"201051344000458","174011545737251",30.20,13.00,0,330.33,352.57,17.0,14.5,0.110,1256985.9,1256985.9,14982,0,0,0,L,1122011218,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678009,360509.00
04/07/2019 19:00,2,0.586,ACTIVE,213.51,336.64,60.049,1554678004,"201051344000890","174011545737251",30.18,10.70,0,327.92,352.87,18.0,15.4,0.110,1254644.7,1254644.7,23112,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678010,360510.00
04/07/2019 19:00,2,0.549,ACTIVE,213.51,337.84,60.001,1554678004,"201051344000988","174011545737251",19.40,10.30,0,330.03,349.56,10.8,8.5,0.075,971487.2,971487.2,15302,0,0,0,L,1122011218,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678011,360511.00
04/07/2019 19:00,2,0.559,ACTIVE,213.96,337.84,60.022,1554678004,"201051344000582","174011545737251",29.90,10.70,0,327.32,351.97,17.0,14.5,0.106,1233828.0,1233828.0,23084,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678012,360512.00
04/07/2019 19:00,2,0.570,ACTIVE,213.51,337.54,59.990,1554678004,"201051344000868","174011545737251",29.54,10.30,0,330.03,353.47,17.1,14.6,0.106,1242102.5,1242102.5,47034,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678013,360513.00
04/07/2019 19:00,2,0.570,ACTIVE,213.96,339.34,59.990,1554678004,"201051344000576","174011545737251",29.26,11.30,0,330.93,353.77,16.9,14.4,0.110,1260291.3,1260291.3,19065,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678014,360514.00
04/07/2019 19:00,2,0.529,ACTIVE,213.74,337.84,60.012,1554678004,"201051344001158","174011545737251",30.47,10.00,0,330.03,353.77,16.4,13.9,0.106,1237124.1,1237124.1,15292,0,0,0,L,1122011218,1,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678014,360515.00
04/07/2019 19:00,2,0.551,ACTIVE,213.51,337.84,60.028,1554678004,"201051344000917","174011545737251",29.86,12.00,0,328.22,351.37,16.7,14.2,0.110,1251933.9,1251933.9,22961,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678015,360516.00
04/07/2019 19:00,2,0.600,ACTIVE,213.74,336.64,60.017,1554678004,"201051344000417","174011545737251",19.44,10.70,0,329.73,347.16,11.8,9.5,0.066,1006110.7,1006110.7,23151,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678016,360517.00
04/07/2019 19:00,2,0.551,ACTIVE,213.74,337.84,60.017,1554678004,"201051344000685","174011545737251",30.18,10.30,0,328.52,353.17,16.9,14.4,0.110,1256471.5,1256471.5,23174,0,0,0,L,1122011218,1,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678017,360518.00
