ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 19:00,2,0.574,ACTIVE,213.74,338.14,60.006,1554678004,"201051344000651","174011545737251",29.28,11.70,0,329.73,351.97,17.1,14.5,0.110,1249199.1,1249199.1,23146,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678018,360519.00
04/07/2019 19:00,2,0.570,ACTIVE,213.29,337.84,60.012,1554678004,"201051344000594","174011545737251",30.02,10.70,0,328.22,353.17,17.4,14.8,0.115,1263008.1,1263008.1,46975,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678019,360520.00
04/07/2019 19:00,2,0.576,ACTIVE,213.74,338.14,60.049,1554678004,"201051344000469","174011545737251",29.70,9.70,0,329.43,353.47,17.4,14.8,0.106,1241637.0,1241637.0,15268,0,0,0,L,1122011218,1,121.10,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678021,360521.00
04/07/2019 19:00,2,0.590,ACTIVE,213.74,337.84,60.028,1554678004,"201051344000585","174011545737251",29.94,11.00,0,328.82,352.57,18.0,15.4,0.119,1262254.4,1262254.4,23203,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678022,360522.00
04/07/2019 19:00,2,0.572,ACTIVE,214.19,339.34,60.017,1554678004,"201051344000853","174011545737251",28.67,11.00,0,330.93,354.37,16.6,14.1,0.106,1265032.6,1265032.6,14867,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678023,360523.00
04/07/2019 19:00,2,0.543,ACTIVE,213.51,337.84,60.022,1554678004,"201051344001145","174011545737251",30.02,9.70,0,329.73,351.97,16.5,14.0,0.106,1264800.4,1264800.4,23119,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678024,360524.00
04/07/2019 19:00,2,0.578,ACTIVE,213.51,337.54,60.022,1554678004,"201051344000438","174011545737251",30.00,10.70,0,329.13,354.07,17.6,15.1,0.110,1257519.1,1257519.1,23155,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678025,360525.00
04/07/2019 19:00,2,0.576,ACTIVE,213.06,336.34,60.022,1554678004,"201051344001135","174011545737251",29.76,12.00,0,326.72,352.87,17.4,14.9,0.115,1244463.2,1244463.2,23108,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678026,360526.00
04/07/2019 19:00,2,0.564,ACTIVE,213.51,336.94,60.022,1554678004,"201051344000983","174011545737251",29.78,11.30,0,330.03,353.77,17.0,14.5,0.110,1263186.7,1263186.7,14867,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678027,360527.00
04/07/2019 19:00,2,0.564,ACTIVE,213.51,336.04,60.001,1554678004,"201051344001203","174011545737251",29.46,11.30,0,327.92,352.57,16.9,14.4,0.110,1252196.0,1252196.0,23160,0,0,0,L,1122011218,1,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678028,360528.00
04/07/2019 19:00,2,0.529,ACTIVE,213.29,336.04,60.022,1554678004,"201051344001230","174011545737251",30.42,9.70,0,327.32,352.87,16.3,13.8,0.102,1249169.2,1249169.2,22978,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678029,360529.00
04/07/2019 19:00,2,0.559,ACTIVE,213.29,337.24,60.006,1554678004,"201051344000646","174011545737251",29.52,10.30,0,327.02,352.57,16.7,14.2,0.102,1242138.2,1242138.2,23128,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678030,360530.00
04/07/2019 19:00,2,0.555,ACTIVE,213.74,337.24,60.017,1554678004,"201051344000867","174011545737251",29.62,11.30,0,329.43,352.27,16.7,14.2,0.106,1240427.7,1240427.7,47055,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678031,360531.00
04/07/2019 19:00,2,0.561,ACTIVE,214.19,339.65,60.028,1554678004,"201051344000633","174011545737251",29.72,11.30,0,330.03,354.67,16.9,14.4,0.106,1239263.8,1239263.8,47101,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678032,360532.00
04/07/2019 19:00,2,0.582,ACTIVE,213.06,337.24,60.028,1554678004,"201051344000955","174011545737251",29.86,11.70,0,327.92,353.17,17.6,15.1,0.115,1261930.4,1261930.4,23149,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678033,360533.00
04/07/2019 19:00,2,0.557,ACTIVE,213.74,337.54,60.022,1554678004,"201051344000648","174011545737251",29.76,10.30,0,330.93,353.47,16.8,14.3,0.102,1253108.5,1253108.5,46610,0,0,0,L,1122011218,1,121.10,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678034,360534.00
04/07/2019 19:00,2,0.547,ACTIVE,213.96,338.14,60.001,1554678004,"201051344000645","174011545737251",28.84,12.30,0,330.33,353.77,16.0,13.6,0.106,1257903.7,1257903.7,46571,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678035,360535.00
04/07/2019 19:00,2,0.547,ACTIVE,213.51,337.84,60.017,1554678004,"201051344000569","174011545737251",30.20,11.00,0,330.33,352.57,16.8,14.3,0.106,1273939.1,1273939.1,14786,0,0,0,L,1122011218,1,121.10,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678035,360536.00
04/07/2019 19:00,2,0.611,ACTIVE,213.96,341.45,60.022,1554678004,"179051228000119","174011545737251",29.54,14.00,0,331.53,357.08,18.3,15.7,0.106,61135.0,61135.0,14872,0,0,0,L,46974696,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678036,360537.00
04/07/2019 19:15,2,0.465,ACTIVE,213.74,336.34,60.043,1554678904,"201051344000579","174011545737251",29.02,9.70,0,330.33,347.76,13.7,11.3,0.066,1273638.3,1273638.3,15237,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678905,360538.00
04/07/2019 19:15,2,0.438,ACTIVE,213.06,334.54,60.022,1554678904,"201051344001025","174011545737251",28.80,10.30,0,328.22,346.56,12.8,10.4,0.071,1256055.6,1256055.6,23164,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678906,360539.00
04/07/2019 19:15,2,0.428,ACTIVE,213.29,334.84,60.022,1554678904,"201051344001093","174011545737251",30.34,10.30,0,329.13,346.26,13.2,10.8,0.062,1240127.4,1240127.4,23195,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678907,360540.00
04/07/2019 19:15,2,0.426,ACTIVE,213.51,336.04,60.012,1554678904,"201051344000458","174011545737251",29.42,12.00,0,330.03,345.66,12.7,10.4,0.066,1256988.7,1256988.7,14983,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678908,360541.00
04/07/2019 19:15,2,0.461,ACTIVE,213.06,333.93,60.017,1554678904,"201051344000890","174011545737251",27.97,10.30,0,329.13,345.96,13.1,10.7,0.071,1254647.7,1254647.7,23113,0,0,0,L,1122011218,1,122.68,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678909,360542.00
04/07/2019 19:15,2,0.369,ACTIVE,213.51,337.24,60.022,1554678904,"201051344000988","174011545737251",20.32,10.00,0,329.13,345.66,7.6,5.4,0.049,971488.8,971488.8,15303,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678910,360543.00
04/07/2019 19:15,2,0.428,ACTIVE,213.74,336.64,60.017,1554678904,"201051344000582","174011545737251",29.28,10.00,0,329.73,346.56,12.7,10.3,0.066,1233830.8,1233830.8,23085,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678911,360544.00
04/07/2019 19:15,2,0.426,ACTIVE,213.74,336.64,60.022,1554678904,"201051344000868","174011545737251",29.38,9.70,0,329.13,346.26,12.7,10.3,0.071,1242105.4,1242105.4,47035,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678912,360545.00
04/07/2019 19:15,2,0.432,ACTIVE,214.19,338.14,60.022,1554678904,"201051344000576","174011545737251",28.59,10.70,0,330.93,348.06,12.6,10.2,0.075,1260294.1,1260294.1,19066,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678913,360546.00
04/07/2019 19:15,2,0.420,ACTIVE,213.74,336.94,60.012,1554678904,"201051344001158","174011545737251",28.39,9.30,0,329.43,346.26,12.1,9.7,0.071,1237126.8,1237126.8,15293,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678914,360547.00
04/07/2019 19:15,2,0.412,ACTIVE,213.51,336.64,60.012,1554678904,"201051344000917","174011545737251",29.38,11.30,0,327.32,346.26,12.3,9.9,0.066,1251936.6,1251936.6,22962,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678915,360548.00
04/07/2019 19:15,2,0.449,ACTIVE,213.51,335.44,60.012,1554678904,"201051344000417","174011545737251",19.68,10.00,0,329.13,343.55,9.0,6.7,0.040,1006112.5,1006112.5,23152,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678916,360549.00
04/07/2019 19:15,2,0.430,ACTIVE,213.51,337.24,60.006,1554678904,"201051344000685","174011545737251",27.59,10.00,0,328.82,347.16,12.0,9.7,0.075,1256474.3,1256474.3,23175,0,0,0,L,1122011218,1,123.36,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678917,360550.00
04/07/2019 19:15,2,0.441,ACTIVE,213.51,336.04,59.964,1554678904,"201051344000651","174011545737251",28.27,10.70,0,330.33,346.26,12.7,10.3,0.071,1249201.9,1249201.9,23147,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678918,360551.00
04/07/2019 19:15,2,0.441,ACTIVE,213.51,336.64,60.001,1554678904,"201051344000594","174011545737251",28.25,10.00,0,328.82,347.46,12.7,10.3,0.071,1263011.0,1263011.0,46976,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678919,360552.00
04/07/2019 19:15,2,0.445,ACTIVE,213.96,337.24,60.043,1554678904,"201051344000469","174011545737251",27.99,9.30,0,328.82,346.86,12.7,10.3,0.071,1241639.9,1241639.9,15269,0,0,0,L,1122011218,1,121.33,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678920,360553.00
04/07/2019 19:15,2,0.471,ACTIVE,213.51,335.74,60.017,1554678904,"201051344000585","174011545737251",22.09,10.70,0,328.82,346.26,10.6,8.3,0.053,1262257.3,1262257.3,23204,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678920,360554.00
04/07/2019 19:15,2,0.416,ACTIVE,214.41,338.44,60.022,1554678904,"201051344000853","174011545737251",29.22,10.30,0,331.23,347.16,12.4,10.0,0.066,1265035.4,1265035.4,14868,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678921,360555.00
04/07/2019 19:15,2,0.408,ACTIVE,213.51,336.34,60.006,1554678904,"201051344001145","174011545737251",29.08,9.00,0,330.33,346.56,12.1,9.7,0.066,1264803.1,1264803.1,23120,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678922,360556.00
04/07/2019 19:15,2,0.459,ACTIVE,213.29,338.44,60.017,1554678904,"201051344000438","174011545737251",20.63,10.30,0,329.73,345.96,9.6,7.3,0.040,1257522.0,1257522.0,23156,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678923,360557.00
04/07/2019 19:15,2,0.432,ACTIVE,213.06,334.54,60.017,1554678904,"201051344001135","174011545737251",29.62,11.00,0,328.22,345.96,13.0,10.6,0.062,1244466.1,1244466.1,23109,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678924,360558.00
04/07/2019 19:15,2,0.424,ACTIVE,213.74,336.34,60.012,1554678904,"201051344000983","174011545737251",29.32,10.70,0,329.13,346.26,12.7,10.3,0.075,1263189.5,1263189.5,14868,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678925,360559.00
04/07/2019 19:15,2,0.422,ACTIVE,213.29,334.54,60.012,1554678904,"201051344001203","174011545737251",29.04,10.70,0,329.43,347.16,12.4,10.1,0.062,1252198.7,1252198.7,23161,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678926,360560.00
04/07/2019 19:15,2,0.414,ACTIVE,213.06,334.84,60.038,1554678904,"201051344001230","174011545737251",28.59,9.30,0,327.92,345.66,12.1,9.7,0.066,1249171.9,1249171.9,22979,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678927,360561.00
04/07/2019 19:15,2,0.439,ACTIVE,212.83,335.74,60.012,1554678904,"201051344000646","174011545737251",27.45,10.00,0,327.32,345.36,12.2,9.9,0.066,1242141.0,1242141.0,23129,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678928,360562.00
04/07/2019 19:15,2,0.418,ACTIVE,213.96,336.64,60.022,1554678904,"201051344000867","174011545737251",29.38,11.00,0,329.73,345.96,12.5,10.1,0.062,1240430.5,1240430.5,47056,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678929,360563.00
04/07/2019 19:15,2,0.434,ACTIVE,214.19,339.04,59.969,1554678904,"201051344000633","174011545737251",28.61,10.70,0,329.73,348.06,12.6,10.2,0.066,1239266.7,1239266.7,47102,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678930,360564.00
04/07/2019 19:15,2,0.447,ACTIVE,212.61,334.54,60.028,1554678904,"201051344000955","174011545737251",29.40,10.70,0,326.72,347.46,13.4,11.0,0.071,1261933.4,1261933.4,23150,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678931,360565.00
04/07/2019 19:15,2,0.434,ACTIVE,213.74,336.64,60.012,1554678904,"201051344000648","174011545737251",28.51,10.00,0,329.73,345.96,12.6,10.2,0.066,1253111.3,1253111.3,46611,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678932,360566.00
04/07/2019 19:15,2,0.402,ACTIVE,213.96,337.54,60.006,1554678904,"201051344000645","174011545737251",29.44,11.70,0,329.73,346.56,12.0,9.7,0.062,1257906.4,1257906.4,46572,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678933,360567.00
04/07/2019 19:15,2,0.434,ACTIVE,213.74,337.24,60.012,1554678904,"201051344000569","174011545737251",28.47,10.30,0,329.43,346.86,12.6,10.2,0.066,1273942.0,1273942.0,14787,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678933,360568.00
04/07/2019 19:15,2,0.469,ACTIVE,214.19,340.55,60.017,1554678904,"179051228000119","174011545737251",29.20,13.30,0,331.53,350.17,13.9,11.5,0.062,61138.1,61138.1,14873,0,0,0,L,46974696,1,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554678935,360569.00
04/07/2019 19:30,2,0.457,ACTIVE,213.51,336.34,59.980,1554679805,"201051344000579","174011545737251",27.83,9.30,0,330.03,343.85,12.9,10.5,0.066,1273641.0,1273641.0,15238,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679806,360570.00
04/07/2019 19:30,2,0.420,ACTIVE,212.83,334.84,60.006,1554679805,"201051344001025","174011545737251",29.32,9.70,0,328.22,342.35,12.4,10.1,0.071,1256058.1,1256058.1,23165,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679807,360571.00
04/07/2019 19:30,2,0.441,ACTIVE,213.06,334.84,60.012,1554679805,"201051344001093","174011545737251",29.08,10.00,0,328.52,342.65,13.0,10.6,0.066,1240130.0,1240130.0,23196,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679808,360572.00
04/07/2019 19:30,2,0.416,ACTIVE,213.51,336.04,60.001,1554679805,"201051344000458","174011545737251",29.16,11.30,0,329.73,343.55,12.3,10.0,0.066,1256991.2,1256991.2,14984,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679809,360573.00
04/07/2019 19:30,2,0.430,ACTIVE,212.83,334.54,60.006,1554679805,"201051344000890","174011545737251",29.60,10.00,0,327.32,343.85,12.9,10.6,0.066,1254650.3,1254650.3,23114,0,0,0,L,1122011218,1,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679810,360574.00
04/07/2019 19:30,2,0.391,ACTIVE,213.29,337.24,60.006,1554679805,"201051344000988","174011545737251",18.92,9.70,0,328.82,343.55,7.5,5.3,0.040,971490.1,971490.1,15304,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679811,360575.00
04/07/2019 19:30,2,0.414,ACTIVE,213.51,336.34,60.006,1554679805,"201051344000582","174011545737251",29.06,9.70,0,329.13,343.25,12.2,9.9,0.062,1233833.2,1233833.2,23086,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679812,360576.00
04/07/2019 19:30,2,0.410,ACTIVE,213.51,336.34,60.006,1554679805,"201051344000868","174011545737251",29.14,9.30,0,330.03,343.85,12.2,9.8,0.057,1242107.8,1242107.8,47036,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679813,360577.00
04/07/2019 19:30,2,0.400,ACTIVE,213.96,337.84,60.006,1554679805,"201051344000576","174011545737251",29.78,10.00,0,330.93,344.45,12.1,9.8,0.066,1260296.5,1260296.5,19067,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679814,360578.00
04/07/2019 19:30,2,0.396,ACTIVE,213.51,336.94,60.038,1554679805,"201051344001158","174011545737251",28.90,9.00,0,330.03,344.15,11.6,9.3,0.062,1237129.1,1237129.1,15294,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679815,360579.00
04/07/2019 19:30,2,0.396,ACTIVE,213.29,335.74,60.001,1554679805,"201051344000917","174011545737251",29.22,11.00,0,328.82,344.15,11.8,9.4,0.066,1251939.0,1251939.0,22963,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679816,360580.00
04/07/2019 19:30,2,0.436,ACTIVE,213.06,334.54,59.990,1554679805,"201051344000417","174011545737251",19.82,9.70,0,327.92,340.85,8.8,6.5,0.040,1006114.1,1006114.1,23153,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679817,360581.00
04/07/2019 19:30,2,0.398,ACTIVE,213.29,336.04,60.001,1554679805,"201051344000685","174011545737251",29.48,9.70,0,328.82,343.55,11.9,9.6,0.071,1256476.6,1256476.6,23176,0,0,0,L,1122011218,1,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679817,360582.00
04/07/2019 19:30,2,0.426,ACTIVE,213.06,336.04,59.975,1554679805,"201051344000651","174011545737251",27.99,10.30,0,329.43,342.95,12.1,9.8,0.057,1249204.4,1249204.4,23148,0,0,0,L,1122011218,1,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679818,360583.00
04/07/2019 19:30,2,0.416,ACTIVE,213.06,336.04,59.996,1554679805,"201051344000594","174011545737251",29.22,9.70,0,328.82,343.25,12.4,10.0,0.066,1263013.5,1263013.5,46977,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679819,360584.00
04/07/2019 19:30,2,0.428,ACTIVE,213.74,337.24,59.996,1554679805,"201051344000469","174011545737251",28.09,9.00,0,329.13,343.85,12.2,9.9,0.066,1241642.4,1241642.4,15270,0,0,0,L,1122011218,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679821,360585.00
04/07/2019 19:30,2,0.428,ACTIVE,213.06,336.04,59.996,1554679805,"201051344000585","174011545737251",29.44,10.00,0,327.92,342.95,12.8,10.4,0.071,1262259.9,1262259.9,23205,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679822,360586.00
04/07/2019 19:30,2,0.400,ACTIVE,214.19,337.84,59.980,1554679805,"201051344000853","174011545737251",29.16,10.00,0,331.53,345.06,11.8,9.5,0.062,1265037.7,1265037.7,14869,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679823,360587.00
04/07/2019 19:30,2,0.391,ACTIVE,213.29,335.44,59.996,1554679805,"201051344001145","174011545737251",29.08,9.00,0,329.43,343.55,11.5,9.2,0.057,1264805.4,1264805.4,23121,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679824,360588.00
04/07/2019 19:30,2,0.424,ACTIVE,213.06,334.84,59.996,1554679805,"201051344000438","174011545737251",29.34,9.70,0,328.82,342.35,12.6,10.3,0.071,1257524.6,1257524.6,23157,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679825,360589.00
04/07/2019 19:30,2,0.420,ACTIVE,212.61,333.93,59.990,1554679805,"201051344001135","174011545737251",29.06,10.30,0,327.92,342.65,12.4,10.0,0.062,1244468.6,1244468.6,23110,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679826,360590.00
04/07/2019 19:30,2,0.410,ACTIVE,213.51,335.74,59.990,1554679805,"201051344000983","174011545737251",29.28,10.30,0,329.43,344.45,12.2,9.8,0.062,1263192.0,1263192.0,14869,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679827,360591.00
04/07/2019 19:30,2,0.406,ACTIVE,213.06,334.24,60.001,1554679805,"201051344001203","174011545737251",28.67,10.30,0,328.82,343.25,11.8,9.5,0.066,1252201.2,1252201.2,23162,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679828,360592.00
04/07/2019 19:30,2,0.391,ACTIVE,212.83,334.24,59.996,1554679805,"201051344001230","174011545737251",28.94,9.30,0,327.92,341.45,11.5,9.2,0.062,1249174.2,1249174.2,22980,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679829,360593.00
04/07/2019 19:30,2,0.389,ACTIVE,212.61,335.14,60.006,1554679805,"201051344000646","174011545737251",29.94,9.70,0,327.62,343.25,11.8,9.5,0.062,1242143.4,1242143.4,23130,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679830,360594.00
04/07/2019 19:30,2,0.404,ACTIVE,213.51,335.74,60.006,1554679805,"201051344000867","174011545737251",29.14,10.30,0,329.73,343.55,12.0,9.7,0.062,1240432.9,1240432.9,47057,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679831,360595.00
04/07/2019 19:30,2,0.412,ACTIVE,213.96,338.44,59.996,1554679805,"201051344000633","174011545737251",29.02,10.00,0,330.63,346.26,12.2,9.8,0.066,1239269.1,1239269.1,47103,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679832,360596.00
04/07/2019 19:30,2,0.434,ACTIVE,212.61,334.84,59.996,1554679805,"201051344000955","174011545737251",29.38,10.30,0,327.32,341.75,12.9,10.5,0.062,1261936.1,1261936.1,23151,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679833,360597.00
04/07/2019 19:30,2,0.406,ACTIVE,213.51,336.04,59.996,1554679805,"201051344000648","174011545737251",29.50,9.70,0,330.63,343.55,12.2,9.8,0.062,1253113.7,1253113.7,46612,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679834,360598.00
04/07/2019 19:30,2,0.406,ACTIVE,213.96,337.24,59.996,1554679805,"201051344000645","174011545737251",28.09,11.00,0,330.33,345.06,11.6,9.2,0.062,1257908.7,1257908.7,46573,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679834,360599.00
04/07/2019 19:30,2,0.416,ACTIVE,213.51,336.64,60.006,1554679805,"201051344000569","174011545737251",29.18,10.00,0,330.03,343.25,12.3,10.0,0.066,1273944.4,1273944.4,14788,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679835,360600.00
04/07/2019 19:30,2,0.443,ACTIVE,213.74,339.95,59.996,1554679805,"179051228000119","174011545737251",30.08,12.70,0,330.93,347.76,13.5,11.1,0.057,61140.9,61140.9,14874,0,0,0,L,46974696,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554679836,360601.00
04/07/2019 19:45,2,0.273,ACTIVE,213.06,334.54,60.038,1554680704,"201051344000579","174011545737251",28.45,9.30,0,329.43,343.25,7.9,5.7,0.013,1273643.2,1273643.2,15239,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680706,360602.00
04/07/2019 19:45,2,0.238,ACTIVE,212.61,332.73,60.006,1554680704,"201051344001025","174011545737251",28.11,9.70,0,328.22,342.65,6.8,4.6,0.013,1256060.1,1256060.1,23166,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680707,360603.00
04/07/2019 19:45,2,0.271,ACTIVE,212.61,333.93,59.990,1554680704,"201051344001093","174011545737251",28.05,10.00,0,328.22,342.95,7.7,5.5,0.013,1240132.3,1240132.3,23197,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680708,360604.00
04/07/2019 19:45,2,0.240,ACTIVE,213.06,334.24,59.996,1554680704,"201051344000458","174011545737251",28.43,11.00,0,329.73,343.25,7.0,4.8,0.018,1256993.2,1256993.2,14985,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680709,360605.00
04/07/2019 19:45,2,0.260,ACTIVE,212.38,333.03,59.996,1554680704,"201051344000890","174011545737251",27.97,9.70,0,327.92,341.75,7.4,5.2,0.018,1254652.5,1254652.5,23115,0,0,0,L,1122011218,1,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680710,360606.00
04/07/2019 19:45,2,0.219,ACTIVE,213.06,336.04,60.006,1554680704,"201051344000988","174011545737251",17.87,9.30,0,328.52,342.65,4.0,1.9,0.013,971491.1,971491.1,15305,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680711,360607.00
04/07/2019 19:45,2,0.242,ACTIVE,213.29,334.84,59.990,1554680704,"201051344000582","174011545737251",27.61,9.70,0,327.62,342.35,6.8,4.6,0.018,1233835.2,1233835.2,23087,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680712,360608.00
04/07/2019 19:45,2,0.236,ACTIVE,213.06,334.54,60.017,1554680704,"201051344000868","174011545737251",28.15,9.30,0,329.73,342.95,6.8,4.6,0.013,1242109.8,1242109.8,47037,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680713,360609.00
04/07/2019 19:45,2,0.250,ACTIVE,213.74,335.74,59.990,1554680704,"201051344000576","174011545737251",27.43,10.00,0,329.73,343.85,6.9,4.8,0.013,1260298.6,1260298.6,19068,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680714,360610.00
04/07/2019 19:45,2,0.229,ACTIVE,213.29,335.14,60.017,1554680704,"201051344001158","174011545737251",27.12,9.00,0,328.82,344.15,6.3,4.2,0.013,1237131.0,1237131.0,15295,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680715,360611.00
04/07/2019 19:45,2,0.238,ACTIVE,212.61,334.54,60.006,1554680704,"201051344000917","174011545737251",27.55,10.70,0,327.62,342.35,6.7,4.5,0.013,1251940.9,1251940.9,22964,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680716,360612.00
04/07/2019 19:45,2,0.277,ACTIVE,212.83,333.93,59.990,1554680704,"201051344000417","174011545737251",18.45,9.30,0,326.72,340.25,5.2,3.1,0.004,1006115.5,1006115.5,23154,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680717,360613.00
04/07/2019 19:45,2,0.232,ACTIVE,213.06,335.14,60.022,1554680704,"201051344000685","174011545737251",27.63,9.30,0,327.92,342.95,6.5,4.4,0.018,1256478.6,1256478.6,23177,0,0,0,L,1122011218,1,122.91,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680717,360614.00
04/07/2019 19:45,2,0.242,ACTIVE,212.83,333.63,59.990,1554680704,"201051344000651","174011545737251",27.93,10.00,0,328.22,341.75,6.9,4.7,0.004,1249206.4,1249206.4,23149,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680718,360615.00
04/07/2019 19:45,2,0.246,ACTIVE,212.83,334.54,60.006,1554680704,"201051344000594","174011545737251",28.09,9.30,0,327.62,343.55,7.0,4.9,0.013,1263015.5,1263015.5,46978,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680719,360616.00
04/07/2019 19:45,2,0.248,ACTIVE,213.06,335.14,60.001,1554680704,"201051344000469","174011545737251",28.71,8.50,0,329.43,343.55,7.2,5.1,0.018,1241644.5,1241644.5,15271,0,0,0,L,1122011218,1,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680720,360617.00
04/07/2019 19:45,2,0.244,ACTIVE,212.83,333.33,59.996,1554680704,"201051344000585","174011545737251",28.80,10.00,0,328.22,343.25,7.2,5.0,0.018,1262262.0,1262262.0,23206,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680721,360618.00
04/07/2019 19:45,2,0.244,ACTIVE,213.74,336.04,60.001,1554680704,"201051344000853","174011545737251",25.90,9.70,0,331.83,345.06,6.4,4.3,0.013,1265039.7,1265039.7,14870,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680722,360619.00
04/07/2019 19:45,2,0.217,ACTIVE,212.83,334.24,59.980,1554680704,"201051344001145","174011545737251",28.25,8.50,0,329.13,342.65,6.2,4.1,0.013,1264807.3,1264807.3,23122,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680723,360620.00
04/07/2019 19:45,2,0.252,ACTIVE,212.83,333.33,60.006,1554680704,"201051344000438","174011545737251",28.31,9.30,0,328.52,342.95,7.3,5.1,0.013,1257526.7,1257526.7,23158,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680724,360621.00
04/07/2019 19:45,2,0.240,ACTIVE,212.61,332.13,59.980,1554680704,"201051344001135","174011545737251",28.21,10.00,0,327.92,342.35,6.9,4.7,0.018,1244470.7,1244470.7,23111,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680725,360622.00
04/07/2019 19:45,2,0.238,ACTIVE,213.06,333.93,60.001,1554680704,"201051344000983","174011545737251",28.21,10.00,0,329.43,343.85,6.8,4.6,0.013,1263194.0,1263194.0,14870,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680726,360623.00
04/07/2019 19:45,2,0.236,ACTIVE,212.83,333.33,59.969,1554680704,"201051344001203","174011545737251",27.63,10.00,0,328.52,343.25,6.6,4.5,0.018,1252203.1,1252203.1,23163,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680727,360624.00
04/07/2019 19:45,2,0.246,ACTIVE,212.61,333.03,60.001,1554680704,"201051344001230","174011545737251",25.84,9.00,0,327.62,340.85,6.5,4.3,0.013,1249176.1,1249176.1,22981,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680728,360625.00
04/07/2019 19:45,2,0.232,ACTIVE,212.38,333.93,59.990,1554680704,"201051344000646","174011545737251",27.43,9.30,0,327.92,342.95,6.5,4.3,0.013,1242145.4,1242145.4,23131,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680729,360626.00
04/07/2019 19:45,2,0.230,ACTIVE,213.51,334.24,60.001,1554680704,"201051344000867","174011545737251",28.05,10.70,0,329.43,342.65,6.6,4.4,0.013,1240434.8,1240434.8,47058,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680730,360627.00
04/07/2019 19:45,2,0.242,ACTIVE,213.74,336.64,59.996,1554680704,"201051344000633","174011545737251",28.35,9.70,0,330.33,345.96,6.9,4.8,0.018,1239271.1,1239271.1,47104,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680731,360628.00
04/07/2019 19:45,2,0.264,ACTIVE,212.38,332.73,59.996,1554680704,"201051344000955","174011545737251",28.05,10.00,0,327.02,342.35,7.5,5.3,0.013,1261938.2,1261938.2,23152,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680732,360629.00
04/07/2019 19:45,2,0.238,ACTIVE,213.06,334.24,60.043,1554680704,"201051344000648","174011545737251",28.25,9.30,0,330.33,343.85,6.9,4.7,0.018,1253115.8,1253115.8,46613,0,0,0,L,1122011218,1,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680732,360630.00
04/07/2019 19:45,2,0.213,ACTIVE,213.51,335.44,60.001,1554680704,"201051344000645","174011545737251",28.31,11.00,0,330.03,343.25,6.1,4.0,0.018,1257910.6,1257910.6,46574,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680733,360631.00
04/07/2019 19:45,2,0.229,ACTIVE,213.06,334.54,59.985,1554680704,"201051344000569","174011545737251",29.08,10.00,0,330.03,342.65,6.8,4.6,0.018,1273946.5,1273946.5,14789,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680734,360632.00
04/07/2019 19:45,2,0.270,ACTIVE,213.51,337.84,60.001,1554680704,"179051228000119","174011545737251",29.20,12.30,0,331.23,348.36,8.1,5.8,0.004,61141.4,61141.4,14875,0,0,0,L,46974696,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554680735,360633.00
04/07/2019 20:00,2,0.254,ACTIVE,212.61,333.93,60.001,1554681604,"201051344000579","174011545737251",27.12,9.00,0,329.73,339.65,7.0,4.8,0.009,1273644.3,1273644.3,15240,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681605,360634.00
04/07/2019 20:00,2,0.213,ACTIVE,212.16,332.73,60.022,1554681604,"201051344001025","174011545737251",26.86,9.00,0,327.92,338.14,5.8,3.7,0.004,1256061.0,1256061.0,23167,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681606,360635.00
04/07/2019 20:00,2,0.258,ACTIVE,212.38,333.63,60.001,1554681604,"201051344001093","174011545737251",25.70,9.70,0,327.32,338.74,6.7,4.6,0.004,1240133.3,1240133.3,23198,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681607,360636.00
04/07/2019 20:00,2,0.221,ACTIVE,212.61,333.93,59.990,1554681604,"201051344000458","174011545737251",27.23,10.70,0,329.13,340.55,6.1,3.9,0.013,1256994.1,1256994.1,14986,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681608,360637.00
04/07/2019 20:00,2,0.232,ACTIVE,212.16,332.43,59.990,1554681604,"201051344000890","174011545737251",27.04,9.70,0,327.32,338.74,6.4,4.3,0.009,1254653.4,1254653.4,23116,0,0,0,L,1122011218,1,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681609,360638.00
04/07/2019 20:00,2,0.178,ALERT,212.38,335.44,59.996,1554681604,"201051344000988","174011545737251",18.83,9.00,0,293.96,350.77,3.4,1.3,0.004,971491.4,971491.4,15306,0,0,0,L,1122011218,1,120.88,122.01,0002,6,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681611,360639.00
04/07/2019 20:00,2,0.223,ACTIVE,212.61,333.93,60.017,1554681604,"201051344000582","174011545737251",26.74,9.00,0,327.62,338.44,6.0,3.9,0.009,1233836.1,1233836.1,23088,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681612,360640.00
04/07/2019 20:00,2,0.219,ACTIVE,212.61,334.54,59.990,1554681604,"201051344000868","174011545737251",25.94,9.30,0,328.52,341.15,5.8,3.6,0.009,1242110.6,1242110.6,47038,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681613,360641.00
04/07/2019 20:00,2,0.232,ACTIVE,213.06,335.74,59.975,1554681604,"201051344000576","174011545737251",25.13,9.70,0,324.92,344.76,6.0,3.8,0.013,1260299.4,1260299.4,19069,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681614,360642.00
04/07/2019 20:00,2,0.207,ACTIVE,212.61,334.54,59.990,1554681604,"201051344001158","174011545737251",26.06,8.50,0,328.52,340.25,5.5,3.4,0.013,1237131.7,1237131.7,15296,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681615,360643.00
04/07/2019 20:00,2,0.221,ACTIVE,212.38,333.93,60.012,1554681604,"201051344000917","174011545737251",25.50,10.30,0,325.22,341.45,5.7,3.6,0.013,1251941.7,1251941.7,22965,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681616,360644.00
04/07/2019 20:00,2,0.250,ALERT,212.61,333.63,59.980,1554681604,"201051344000417","174011545737251",18.53,8.50,0,293.96,348.36,4.7,2.6,0.004,1006116.1,1006116.1,23155,0,0,0,L,1122011218,1,121.78,121.10,0002,6,0,0,0,0,0,0,4,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681618,360645.00
04/07/2019 20:00,2,0.215,ACTIVE,212.61,333.93,59.990,1554681604,"201051344000685","174011545737251",25.86,9.00,0,324.62,343.55,5.7,3.5,0.009,1256479.4,1256479.4,23178,0,0,0,L,1122011218,1,122.68,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681619,360646.00
04/07/2019 20:00,2,0.229,ACTIVE,212.38,333.93,59.975,1554681604,"201051344000651","174011545737251",26.32,9.70,0,328.52,339.34,6.1,4.0,0.009,1249207.3,1249207.3,23150,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681620,360647.00
04/07/2019 20:00,2,0.225,ACTIVE,212.61,334.54,59.990,1554681604,"201051344000594","174011545737251",26.88,9.30,0,327.32,340.55,6.1,4.0,0.009,1263016.4,1263016.4,46979,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681621,360648.00
04/07/2019 20:00,2,0.238,ACTIVE,212.83,334.54,59.990,1554681604,"201051344000469","174011545737251",27.00,8.50,0,324.62,344.45,6.6,4.4,0.009,1241645.4,1241645.4,15272,0,0,0,L,1122011218,1,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681622,360649.00
04/07/2019 20:00,2,0.234,ACTIVE,212.38,334.54,59.990,1554681604,"201051344000585","174011545737251",26.84,9.70,0,327.02,339.65,6.4,4.2,0.009,1262262.9,1262262.9,23207,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681623,360650.00
04/07/2019 20:00,2,0.205,ACTIVE,213.29,336.04,59.985,1554681604,"201051344000853","174011545737251",27.04,9.30,0,329.13,343.85,5.6,3.5,0.009,1265040.5,1265040.5,14871,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681624,360651.00
04/07/2019 20:00,2,0.193,ACTIVE,212.61,333.93,59.980,1554681604,"201051344001145","174011545737251",26.80,8.50,0,327.02,341.75,5.3,3.2,0.004,1264808.0,1264808.0,23123,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681625,360652.00
04/07/2019 20:00,2,0.234,ACTIVE,212.38,333.93,59.975,1554681604,"201051344000438","174011545737251",26.82,9.00,0,327.92,339.34,6.4,4.3,0.013,1257527.6,1257527.6,23159,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681626,360653.00
04/07/2019 20:00,2,0.225,ACTIVE,212.16,332.73,59.990,1554681604,"201051344001135","174011545737251",26.82,9.70,0,327.92,337.24,6.1,4.0,0.013,1244471.5,1244471.5,23112,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681627,360654.00
04/07/2019 20:00,2,0.227,ACTIVE,212.61,334.54,60.038,1554681604,"201051344000983","174011545737251",26.04,9.70,0,328.22,340.85,6.0,3.9,0.004,1263194.9,1263194.9,14871,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681628,360655.00
04/07/2019 20:00,2,0.225,ACTIVE,212.61,333.03,60.001,1554681604,"201051344001203","174011545737251",25.80,9.70,0,328.52,339.65,5.9,3.7,0.004,1252203.9,1252203.9,23164,0,0,0,L,1122011218,1,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681629,360656.00
04/07/2019 20:00,2,0.211,ACTIVE,212.16,332.73,60.001,1554681604,"201051344001230","174011545737251",25.70,8.50,0,319.51,344.15,5.5,3.4,0.013,1249176.8,1249176.8,22982,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681629,360657.00
04/07/2019 20:00,2,0.217,ACTIVE,211.93,333.03,59.985,1554681604,"201051344000646","174011545737251",26.90,9.00,0,327.32,339.34,5.9,3.8,0.009,1242146.2,1242146.2,23132,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681630,360658.00
04/07/2019 20:00,2,0.211,ACTIVE,212.83,334.24,60.006,1554681604,"201051344000867","174011545737251",26.92,10.30,0,320.71,347.76,5.8,3.6,0.009,1240435.6,1240435.6,47059,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681631,360659.00
04/07/2019 20:00,2,0.234,ACTIVE,213.29,336.94,59.996,1554681604,"201051344000633","174011545737251",26.06,9.30,0,313.20,354.37,6.2,4.1,0.009,1239272.0,1239272.0,47105,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681632,360660.00
04/07/2019 20:00,2,0.248,ACTIVE,211.93,333.03,60.006,1554681604,"201051344000955","174011545737251",26.28,9.70,0,327.32,338.44,6.6,4.4,0.009,1261939.2,1261939.2,23153,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681633,360661.00
04/07/2019 20:00,2,0.227,ACTIVE,212.83,335.14,60.022,1554681604,"201051344000648","174011545737251",26.94,9.00,0,329.43,341.45,6.2,4.1,0.013,1253116.6,1253116.6,46614,0,0,0,L,1122011218,1,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681634,360662.00
