ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 20:00,2,0.195,ACTIVE,213.29,334.84,60.001,1554681604,"201051344000645","174011545737251",27.63,10.70,0,329.43,342.05,5.5,3.4,0.009,1257911.3,1257911.3,46575,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681635,360663.00
04/07/2019 20:00,2,0.215,ACTIVE,212.83,334.84,60.012,1554681604,"201051344000569","174011545737251",27.33,9.70,0,328.82,340.55,6.0,3.9,0.009,1273947.3,1273947.3,14790,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681636,360664.00
04/07/2019 20:00,2,0.258,ALERT,213.06,338.14,59.996,1554681604,"179051228000119","174011545737251",28.53,12.00,0,293.96,346.86,7.5,5.3,0.004,61142.6,61142.6,14876,0,0,0,L,46974696,1,121.33,122.68,0000,8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554681638,360665.00
04/07/2019 20:15,2,0.096,ALERT,213.29,298.47,60.012,1554682504,"201051344000579","174011545737251",29.74,8.00,0,297.26,336.94,2.9,0.9,0.000,1273644.9,1273644.9,15241,0,0,0,L,1122011218,1,121.33,122.23,0100,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1554682506,360666.00
04/07/2019 20:15,2,0.070,ALERT,212.83,296.66,60.012,1554682504,"201051344001025","174011545737251",29.68,8.00,0,295.16,353.77,2.1,0.1,0.000,1256061.4,1256061.4,23168,0,0,0,L,1122011218,1,121.78,121.78,0100,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1554682508,360667.00
04/07/2019 20:15,2,0.119,ALERT,213.06,297.26,60.012,1554682504,"201051344001093","174011545737251",29.10,9.00,0,294.86,336.64,3.5,1.5,0.000,1240133.9,1240133.9,23199,0,0,0,L,1122011218,1,122.23,121.55,0100,7,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1554682510,360668.00
04/07/2019 20:15,2,0.082,ALERT,213.06,297.57,60.017,1554682504,"201051344000458","174011545737251",29.24,10.00,0,296.06,337.24,2.5,0.4,0.000,1256994.5,1256994.5,14987,0,0,0,L,1122011218,1,121.55,122.46,0100,6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1554682512,360669.00
04/07/2019 20:15,2,0.104,ALERT,212.83,297.26,60.001,1554682504,"201051344000890","174011545737251",29.68,8.50,0,295.16,336.64,3.2,1.1,0.000,1254654.0,1254654.0,23117,0,0,0,L,1122011218,1,122.46,121.10,0100,8,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1554682514,360670.00
04/07/2019 20:15,2,0.059,ALERT,213.06,297.57,60.001,1554682504,"201051344000988","174011545737251",19.32,8.00,0,293.36,337.84,1.2,0.0,0.000,971491.5,971491.5,15308,0,0,0,L,1122011218,1,121.10,122.46,0100,5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1554682515,360671.00
04/07/2019 20:15,2,0.072,ALERT,213.51,297.87,60.006,1554682504,"201051344000582","174011545737251",29.34,8.00,0,296.66,355.88,2.2,0.2,0.000,1233836.5,1233836.5,23089,0,0,0,L,1122011218,1,122.46,122.01,0100,6,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1554682517,360672.00
04/07/2019 20:15,2,0.078,ALERT,212.83,297.87,60.012,1554682504,"201051344000868","174011545737251",29.20,8.00,0,296.36,337.24,2.4,0.3,0.000,1242111.0,1242111.0,47039,0,0,0,L,1122011218,1,120.65,122.68,0100,5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1554682519,360673.00
04/07/2019 20:15,2,0.082,ALERT,213.74,298.17,60.012,1554682504,"201051344000576","174011545737251",28.82,9.00,0,296.36,338.14,2.4,0.4,0.000,1260299.9,1260299.9,19070,0,0,0,L,1122011218,1,121.55,122.46,0100,6,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1554682521,360674.00
04/07/2019 20:15,2,0.057,ALERT,213.29,297.57,60.028,1554682504,"201051344001158","174011545737251",29.32,7.70,0,295.46,337.24,1.7,0.0,0.000,1237132.1,1237132.1,15297,0,0,0,L,1122011218,1,121.10,122.23,0100,7,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1554682523,360675.00
04/07/2019 20:15,2,0.066,ALERT,212.83,296.36,60.033,1554682504,"201051344000917","174011545737251",29.20,9.70,0,293.36,337.54,2.0,0.0,0.000,1251942.1,1251942.1,22966,0,0,0,L,1122011218,1,122.01,121.78,0100,5,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1554682525,360676.00
04/07/2019 20:15,2,0.125,ALERT,213.06,296.06,60.012,1554682504,"201051344000417","174011545737251",19.08,8.00,0,293.96,341.75,2.4,0.4,0.000,1006116.5,1006116.5,23157,0,0,0,L,1122011218,1,122.01,121.55,0100,5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1554682526,360677.00
04/07/2019 20:15,2,0.061,ALERT,213.06,296.96,60.043,1554682504,"201051344000685","174011545737251",29.38,8.00,0,294.56,337.24,1.8,0.0,0.000,1256479.7,1256479.7,23179,0,0,0,L,1122011218,1,122.91,121.33,0100,5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1554682528,360678.00
04/07/2019 20:15,2,0.068,ALERT,212.83,296.36,60.022,1554682504,"201051344000651","174011545737251",29.28,8.50,0,293.96,337.54,2.0,0.1,0.000,1249207.7,1249207.7,23151,0,0,0,L,1122011218,1,122.68,121.33,0100,5,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1554682530,360679.00
04/07/2019 20:15,2,0.078,ALERT,212.83,298.47,60.012,1554682504,"201051344000594","174011545737251",29.72,8.50,0,295.76,337.24,2.4,0.4,0.000,1263016.8,1263016.8,46980,0,0,0,L,1122011218,1,121.33,122.23,0100,5,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1554682532,360680.00
04/07/2019 20:15,2,0.086,ALERT,213.06,297.57,60.028,1554682504,"201051344000469","174011545737251",29.00,7.70,0,295.16,337.24,2.5,0.5,0.000,1241646.0,1241646.0,15273,0,0,0,L,1122011218,1,120.88,122.91,0100,6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1554682534,360681.00
04/07/2019 20:15,2,0.082,ALERT,212.83,296.96,60.006,1554682504,"201051344000585","174011545737251",29.48,8.50,0,295.46,356.48,2.5,0.5,0.000,1262263.4,1262263.4,23208,0,0,0,L,1122011218,1,121.78,121.78,0100,4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1554682536,360682.00
04/07/2019 20:15,2,0.064,ALERT,213.74,297.57,60.022,1554682504,"201051344000853","174011545737251",29.62,8.50,0,295.76,339.04,1.9,0.0,0.000,1265040.8,1265040.8,14872,0,0,0,L,1122011218,1,122.01,122.91,0100,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1554682537,360683.00
04/07/2019 20:15,2,0.061,ALERT,213.06,297.26,60.006,1554682504,"201051344001145","174011545737251",29.48,7.70,0,294.86,337.24,1.8,0.0,0.000,1264808.3,1264808.3,23124,0,0,0,L,1122011218,1,122.23,121.33,0100,7,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1554682539,360684.00
04/07/2019 20:15,2,0.088,ALERT,212.83,296.96,60.012,1554682504,"201051344000438","174011545737251",29.56,8.00,0,295.16,337.24,2.6,0.6,0.000,1257528.2,1257528.2,23160,0,0,0,L,1122011218,1,122.46,121.55,0100,7,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1554682541,360685.00
04/07/2019 20:15,2,0.082,ALERT,212.61,296.96,60.012,1554682504,"201051344001135","174011545737251",29.66,9.00,0,296.06,351.97,2.5,0.5,0.000,1244472.0,1244472.0,23113,0,0,0,L,1122011218,1,122.01,121.33,0100,7,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1554682543,360686.00
04/07/2019 20:15,2,0.080,ALERT,213.06,297.87,60.043,1554682504,"201051344000983","174011545737251",29.30,9.00,0,296.06,336.94,2.4,0.4,0.000,1263195.3,1263195.3,14872,0,0,0,L,1122011218,1,121.33,122.23,0100,8,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1554682545,360687.00
04/07/2019 20:15,2,0.064,ALERT,212.83,296.36,60.017,1554682504,"201051344001203","174011545737251",29.10,8.50,0,294.56,337.84,1.9,0.0,0.000,1252204.3,1252204.3,23165,0,0,0,L,1122011218,1,122.68,121.33,0100,5,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1554682547,360688.00
04/07/2019 20:15,2,0.072,ALERT,212.61,296.96,60.017,1554682504,"201051344001230","174011545737251",28.98,7.70,0,294.86,336.34,2.2,0.2,0.000,1249177.2,1249177.2,22983,0,0,0,L,1122011218,1,122.23,121.10,0100,5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1554682549,360689.00
04/07/2019 20:15,2,0.055,ALERT,212.38,296.96,60.017,1554682504,"201051344000646","174011545737251",29.06,8.00,0,294.26,336.34,1.6,0.0,0.000,1242146.6,1242146.6,23133,0,0,0,L,1122011218,1,122.23,121.33,0100,6,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1554682550,360690.00
04/07/2019 20:15,2,0.078,ALERT,213.29,297.26,60.017,1554682504,"201051344000867","174011545737251",28.90,9.30,0,295.46,337.24,2.4,0.3,0.000,1240436.0,1240436.0,47060,0,0,0,L,1122011218,1,121.55,122.23,0100,7,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1554682552,360691.00
04/07/2019 20:15,2,0.074,ALERT,213.74,297.26,60.028,1554682504,"201051344000633","174011545737251",29.24,8.50,0,294.26,339.04,2.2,0.2,0.000,1239272.5,1239272.5,47106,0,0,0,L,1122011218,1,121.78,122.68,0100,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1554682554,360692.00
04/07/2019 20:15,2,0.088,ALERT,212.38,296.96,60.059,1554682504,"201051344000955","174011545737251",29.40,8.50,0,294.86,336.04,2.6,0.6,0.000,1261939.8,1261939.8,23154,0,0,0,L,1122011218,1,121.55,121.55,0100,6,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1554682556,360693.00
04/07/2019 20:15,2,0.082,ALERT,213.06,296.96,60.022,1554682504,"201051344000648","174011545737251",29.32,8.00,0,295.76,337.84,2.4,0.4,0.000,1253117.1,1253117.1,46615,0,0,0,L,1122011218,1,120.88,122.68,0100,4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1554682558,360694.00
04/07/2019 20:15,2,0.053,ALERT,213.51,297.57,59.980,1554682504,"201051344000645","174011545737251",29.40,9.70,0,296.06,337.54,1.6,0.0,0.000,1257911.7,1257911.7,46576,0,0,0,L,1122011218,1,121.78,122.46,0100,6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1554682559,360695.00
04/07/2019 20:15,2,0.080,ALERT,212.83,298.17,60.033,1554682504,"201051344000569","174011545737251",29.50,8.50,0,296.96,355.58,2.4,0.4,0.000,1273947.7,1273947.7,14791,0,0,0,L,1122011218,1,120.88,122.46,0100,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1554682561,360696.00
04/07/2019 20:15,2,0.127,ALERT,213.51,296.96,60.043,1554682504,"179051228000119","174011545737251",29.04,11.00,0,294.26,340.85,3.8,1.7,0.000,61143.3,61143.3,14878,0,0,0,L,46974696,1,121.33,123.14,0000,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554682563,360697.00
04/07/2019 20:30,2,0.000,ALERT,212.38,297.87,60.033,1554683404,"201051344000579","174011545737251",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,1273645.1,1273645.1,15243,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683406,360698.00
04/07/2019 20:30,2,0.000,ALERT,211.48,295.16,60.033,1554683404,"201051344001025","174011545737251",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,1256061.4,1256061.4,23170,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683408,360699.00
04/07/2019 20:30,2,0.000,ALERT,211.70,295.76,60.022,1554683404,"201051344001093","174011545737251",0.00,8.00,0,294.86,298.77,0.0,0.0,0.000,1240134.2,1240134.2,23201,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683410,360700.00
04/07/2019 20:30,2,0.000,ALERT,212.16,297.26,60.028,1554683404,"201051344000458","174011545737251",0.00,9.30,0,295.46,300.87,0.0,0.0,0.000,1256994.6,1256994.6,14989,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683412,360701.00
04/07/2019 20:30,2,0.000,ALERT,211.48,296.06,60.033,1554683404,"201051344000890","174011545737251",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,1254654.2,1254654.2,23119,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683414,360702.00
04/07/2019 20:30,2,0.000,ALERT,212.38,297.26,60.028,1554683404,"201051344000988","174011545737251",0.00,7.70,0,293.06,300.57,0.0,0.0,0.000,971491.5,971491.5,15310,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683416,360703.00
04/07/2019 20:30,2,0.000,ALERT,212.16,296.96,60.006,1554683404,"201051344000582","174011545737251",0.00,7.70,0,295.76,299.37,0.0,0.0,0.000,1233836.5,1233836.5,23091,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683418,360704.00
04/07/2019 20:30,2,0.000,ALERT,212.38,297.87,59.980,1554683404,"201051344000868","174011545737251",0.00,7.70,0,295.76,301.47,0.0,0.0,0.000,1242111.0,1242111.0,47041,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683419,360705.00
04/07/2019 20:30,2,0.000,ALERT,212.83,298.17,60.017,1554683404,"201051344000576","174011545737251",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,1260299.9,1260299.9,19072,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683421,360706.00
04/07/2019 20:30,2,0.000,ALERT,212.38,297.26,60.028,1554683404,"201051344001158","174011545737251",0.00,7.30,0,295.16,300.57,0.0,0.0,0.000,1237132.1,1237132.1,15299,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683423,360707.00
04/07/2019 20:30,2,0.000,ALERT,211.93,295.46,60.022,1554683404,"201051344000917","174011545737251",0.00,9.00,0,293.66,297.87,0.0,0.0,0.000,1251942.1,1251942.1,22968,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683425,360708.00
04/07/2019 20:30,2,0.000,ALERT,211.93,295.46,60.059,1554683404,"201051344000417","174011545737251",0.00,7.70,0,294.56,297.87,0.0,0.0,0.000,1006116.5,1006116.5,23159,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683427,360709.00
04/07/2019 20:30,2,0.000,ALERT,211.93,295.76,59.980,1554683404,"201051344000685","174011545737251",0.00,7.70,0,294.86,298.47,0.0,0.0,0.000,1256479.7,1256479.7,23181,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683428,360710.00
04/07/2019 20:30,2,0.000,ALERT,211.93,295.16,60.001,1554683404,"201051344000651","174011545737251",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,1249207.7,1249207.7,23153,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683430,360711.00
04/07/2019 20:30,2,0.000,ALERT,211.93,297.87,60.038,1554683404,"201051344000594","174011545737251",0.00,7.70,0,295.16,301.77,0.0,0.0,0.000,1263016.9,1263016.9,46982,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683432,360712.00
04/07/2019 20:30,2,0.000,ALERT,212.38,296.96,60.049,1554683404,"201051344000469","174011545737251",0.00,7.00,0,294.56,300.57,0.0,0.0,0.000,1241646.0,1241646.0,15275,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683434,360713.00
04/07/2019 20:30,2,0.000,ALERT,211.70,296.06,60.006,1554683404,"201051344000585","174011545737251",0.00,8.00,0,294.56,298.47,0.0,0.0,0.000,1262263.5,1262263.5,23210,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683436,360714.00
04/07/2019 20:30,2,0.000,ALERT,212.83,296.96,59.996,1554683404,"201051344000853","174011545737251",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,1265040.8,1265040.8,14874,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683438,360715.00
04/07/2019 20:30,2,0.000,ALERT,211.93,296.06,60.006,1554683404,"201051344001145","174011545737251",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,1264808.3,1264808.3,23126,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683440,360716.00
04/07/2019 20:30,2,0.000,ALERT,211.70,295.76,60.006,1554683404,"201051344000438","174011545737251",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,1257528.3,1257528.3,23162,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683442,360717.00
04/07/2019 20:30,2,0.000,ALERT,211.25,295.76,59.985,1554683404,"201051344001135","174011545737251",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,1244472.0,1244472.0,23115,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683443,360718.00
04/07/2019 20:30,2,0.000,ALERT,212.16,297.26,59.990,1554683404,"201051344000983","174011545737251",0.00,8.00,0,295.76,300.87,0.0,0.0,0.000,1263195.4,1263195.4,14874,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683445,360719.00
04/07/2019 20:30,2,0.000,ALERT,211.70,295.46,60.006,1554683404,"201051344001203","174011545737251",0.00,7.70,0,294.56,299.97,0.0,0.0,0.000,1252204.3,1252204.3,23167,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683447,360720.00
04/07/2019 20:30,2,0.000,ALERT,211.70,296.06,60.001,1554683404,"201051344001230","174011545737251",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,1249177.2,1249177.2,22985,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683449,360721.00
04/07/2019 20:30,2,0.000,ALERT,211.48,295.76,60.001,1554683404,"201051344000646","174011545737251",0.00,7.30,0,293.96,298.17,0.0,0.0,0.000,1242146.6,1242146.6,23135,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683451,360722.00
04/07/2019 20:30,2,0.000,ALERT,212.61,296.66,60.017,1554683404,"201051344000867","174011545737251",0.00,9.00,0,294.56,300.87,0.0,0.0,0.000,1240436.1,1240436.1,47062,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683452,360723.00
04/07/2019 20:30,2,0.000,ALERT,212.83,296.66,59.996,1554683404,"201051344000633","174011545737251",0.00,7.70,0,293.66,300.57,0.0,0.0,0.000,1239272.5,1239272.5,47108,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683454,360724.00
04/07/2019 20:30,2,0.000,ALERT,211.48,295.76,60.001,1554683404,"201051344000955","174011545737251",0.00,8.00,0,294.56,298.17,0.0,0.0,0.000,1261939.9,1261939.9,23156,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683456,360725.00
04/07/2019 20:30,2,0.000,ALERT,212.38,296.66,60.006,1554683404,"201051344000648","174011545737251",0.00,7.30,0,294.56,300.27,0.0,0.0,0.000,1253117.2,1253117.2,46617,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683458,360726.00
04/07/2019 20:30,2,0.000,ALERT,212.61,296.66,60.001,1554683404,"201051344000645","174011545737251",0.00,9.00,0,295.16,300.57,0.0,0.0,0.000,1257911.7,1257911.7,46578,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683460,360727.00
04/07/2019 20:30,2,0.000,ALERT,212.16,297.57,60.001,1554683404,"201051344000569","174011545737251",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,1273947.8,1273947.8,14793,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683461,360728.00
04/07/2019 20:30,2,0.000,ALERT,212.61,296.66,59.996,1554683404,"179051228000119","174011545737251",0.00,10.00,0,293.66,300.27,0.0,0.0,0.000,61143.6,61143.6,14880,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554683463,360729.00
04/07/2019 20:45,2,0.000,ALERT,212.16,297.87,60.022,1554684304,"201051344000579","174011545737251",0.00,7.30,0,284.04,299.67,0.0,0.0,0.000,1273645.1,1273645.1,15245,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684307,360730.00
04/07/2019 20:45,2,0.000,ALERT,211.70,295.16,60.022,1554684304,"201051344001025","174011545737251",0.00,7.00,0,282.24,297.87,0.0,0.0,0.000,1256061.4,1256061.4,23172,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684309,360731.00
04/07/2019 20:45,2,0.000,ALERT,211.93,295.76,60.017,1554684304,"201051344001093","174011545737251",0.00,7.70,0,282.24,296.96,0.0,0.0,0.000,1240134.2,1240134.2,23203,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684311,360732.00
04/07/2019 20:45,2,0.000,ALERT,212.16,297.26,60.033,1554684304,"201051344000458","174011545737251",0.00,8.50,0,283.44,299.37,0.0,0.0,0.000,1256994.6,1256994.6,14991,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554684313,360733.00
04/07/2019 20:45,2,0.000,ALERT,211.48,296.06,60.017,1554684304,"201051344000890","174011545737251",0.00,7.30,0,282.84,298.47,0.0,0.0,0.000,1254654.2,1254654.2,23121,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684314,360734.00
04/07/2019 20:45,2,0.000,ALERT,212.16,296.96,60.028,1554684304,"201051344000988","174011545737251",0.00,7.30,0,281.33,298.47,0.0,0.0,0.000,971491.5,971491.5,15312,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554684316,360735.00
04/07/2019 20:45,2,0.000,ALERT,212.16,296.66,59.980,1554684304,"201051344000582","174011545737251",0.00,7.00,0,283.14,298.17,0.0,0.0,0.000,1233836.5,1233836.5,23093,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554684318,360736.00
04/07/2019 20:45,2,0.000,ALERT,212.16,297.87,60.022,1554684304,"201051344000868","174011545737251",0.00,7.30,0,284.04,299.67,0.0,0.0,0.000,1242111.0,1242111.0,47043,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554684320,360737.00
04/07/2019 20:45,2,0.000,ALERT,212.83,297.87,60.017,1554684304,"201051344000576","174011545737251",0.00,7.30,0,283.74,299.07,0.0,0.0,0.000,1260299.9,1260299.9,19074,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684322,360738.00
04/07/2019 20:45,2,0.000,ALERT,212.38,297.26,60.022,1554684304,"201051344001158","174011545737251",0.00,6.70,0,283.14,298.47,0.0,0.0,0.000,1237132.1,1237132.1,15301,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684323,360739.00
04/07/2019 20:45,2,0.000,ALERT,211.70,294.86,60.022,1554684304,"201051344000917","174011545737251",0.00,8.50,0,281.33,296.96,0.0,0.0,0.000,1251942.1,1251942.1,22970,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684325,360740.00
04/07/2019 20:45,2,0.000,ALERT,211.93,295.46,60.017,1554684304,"201051344000417","174011545737251",0.00,7.00,0,281.64,296.96,0.0,0.0,0.000,1006116.5,1006116.5,23161,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684327,360741.00
04/07/2019 20:45,2,0.000,ALERT,211.93,295.76,60.022,1554684304,"201051344000685","174011545737251",0.00,7.00,0,282.24,297.57,0.0,0.0,0.000,1256479.7,1256479.7,23183,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554684329,360742.00
04/07/2019 20:45,2,0.000,ALERT,211.93,295.16,60.017,1554684304,"201051344000651","174011545737251",0.00,7.00,0,281.94,296.66,0.0,0.0,0.000,1249207.7,1249207.7,23155,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684331,360743.00
04/07/2019 20:45,2,0.000,ALERT,212.16,297.87,60.059,1554684304,"201051344000594","174011545737251",0.00,7.30,0,283.44,299.07,0.0,0.0,0.000,1263016.9,1263016.9,46984,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684333,360744.00
04/07/2019 20:45,2,0.000,ALERT,212.38,297.26,60.038,1554684304,"201051344000469","174011545737251",0.00,6.70,0,282.84,298.47,0.0,0.0,0.000,1241646.0,1241646.0,15277,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684334,360745.00
04/07/2019 20:45,2,0.000,ALERT,211.93,296.06,60.059,1554684304,"201051344000585","174011545737251",0.00,7.30,0,281.94,297.57,0.0,0.0,0.000,1262263.5,1262263.5,23212,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554684336,360746.00
04/07/2019 20:45,2,0.000,ALERT,212.83,297.26,60.022,1554684304,"201051344000853","174011545737251",0.00,7.30,0,283.14,298.77,0.0,0.0,0.000,1265040.8,1265040.8,14876,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684338,360747.00
04/07/2019 20:45,2,0.000,ALERT,211.93,296.06,60.022,1554684304,"201051344001145","174011545737251",0.00,6.70,0,282.84,297.87,0.0,0.0,0.000,1264808.3,1264808.3,23128,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684340,360748.00
04/07/2019 20:45,2,0.000,ALERT,211.93,295.76,60.017,1554684304,"201051344000438","174011545737251",0.00,7.00,0,282.54,297.57,0.0,0.0,0.000,1257528.3,1257528.3,23164,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554684342,360749.00
04/07/2019 20:45,2,0.000,ALERT,211.48,295.76,60.012,1554684304,"201051344001135","174011545737251",0.00,7.30,0,282.54,297.57,0.0,0.0,0.000,1244472.0,1244472.0,23117,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684344,360750.00
04/07/2019 20:45,2,0.000,ALERT,212.16,297.26,60.028,1554684304,"201051344000983","174011545737251",0.00,7.70,0,283.44,299.07,0.0,0.0,0.000,1263195.4,1263195.4,14876,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684346,360751.00
04/07/2019 20:45,2,0.000,ALERT,211.93,295.46,60.006,1554684304,"201051344001203","174011545737251",0.00,7.00,0,282.24,298.77,0.0,0.0,0.000,1252204.3,1252204.3,23169,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684347,360752.00
04/07/2019 20:45,2,0.000,ALERT,211.70,296.36,60.017,1554684304,"201051344001230","174011545737251",0.00,7.00,0,282.54,297.57,0.0,0.0,0.000,1249177.2,1249177.2,22987,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554684349,360753.00
04/07/2019 20:45,2,0.000,ALERT,211.48,295.76,60.022,1554684304,"201051344000646","174011545737251",0.00,7.00,0,281.64,296.96,0.0,0.0,0.000,1242146.6,1242146.6,23137,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684351,360754.00
04/07/2019 20:45,2,0.000,ALERT,212.38,296.66,60.059,1554684304,"201051344000867","174011545737251",0.00,8.00,0,282.84,298.77,0.0,0.0,0.000,1240436.1,1240436.1,47064,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684353,360755.00
04/07/2019 20:45,2,0.000,ALERT,212.83,296.66,60.017,1554684304,"201051344000633","174011545737251",0.00,7.00,0,281.94,298.17,0.0,0.0,0.000,1239272.5,1239272.5,47110,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554684355,360756.00
04/07/2019 20:45,2,0.000,ALERT,211.48,295.76,60.022,1554684304,"201051344000955","174011545737251",0.00,7.30,0,282.24,297.26,0.0,0.0,0.000,1261939.9,1261939.9,23158,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684356,360757.00
04/07/2019 20:45,2,0.000,ALERT,212.16,296.36,60.017,1554684304,"201051344000648","174011545737251",0.00,6.70,0,282.84,298.47,0.0,0.0,0.000,1253117.2,1253117.2,46619,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554684358,360758.00
04/07/2019 20:45,2,0.000,ALERT,212.61,296.96,59.990,1554684304,"201051344000645","174011545737251",0.00,8.00,0,283.14,298.47,0.0,0.0,0.000,1257911.7,1257911.7,46580,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684360,360759.00
04/07/2019 20:45,2,0.000,ALERT,212.16,297.57,60.028,1554684304,"201051344000569","174011545737251",0.00,7.30,0,284.04,299.37,0.0,0.0,0.000,1273947.8,1273947.8,14795,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554684362,360760.00
04/07/2019 20:45,2,0.000,ALERT,212.61,296.66,60.028,1554684304,"179051228000119","174011545737251",0.00,9.30,0,282.54,298.17,0.0,0.0,0.000,61143.6,61143.6,14882,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554684364,360761.00
04/07/2019 21:00,2,0.000,ALERT,212.61,298.47,60.043,1554685204,"201051344000579","174011545737251",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,1273645.1,1273645.1,15247,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685206,360762.00
04/07/2019 21:00,2,0.000,ALERT,211.93,295.46,60.022,1554685204,"201051344001025","174011545737251",0.00,6.70,0,293.06,297.87,0.0,0.0,0.000,1256061.4,1256061.4,23174,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685208,360763.00
04/07/2019 21:00,2,0.000,ALERT,212.16,296.06,60.049,1554685204,"201051344001093","174011545737251",0.00,7.70,0,293.36,297.26,0.0,0.0,0.000,1240134.2,1240134.2,23205,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685210,360764.00
04/07/2019 21:00,2,0.000,ALERT,212.61,297.57,60.017,1554685204,"201051344000458","174011545737251",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,1256994.6,1256994.6,14993,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554685212,360765.00
04/07/2019 21:00,2,0.000,ALERT,212.16,296.36,60.017,1554685204,"201051344000890","174011545737251",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,1254654.2,1254654.2,23123,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685214,360766.00
04/07/2019 21:00,2,0.000,ALERT,212.38,297.26,60.017,1554685204,"201051344000988","174011545737251",0.00,7.30,0,292.46,298.47,0.0,0.0,0.000,971491.5,971491.5,15314,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685216,360767.00
04/07/2019 21:00,2,0.000,ALERT,212.61,296.96,60.059,1554685204,"201051344000582","174011545737251",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,1233836.5,1233836.5,23095,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685217,360768.00
04/07/2019 21:00,2,0.000,ALERT,212.61,298.17,60.022,1554685204,"201051344000868","174011545737251",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,1242111.0,1242111.0,47045,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685219,360769.00
04/07/2019 21:00,2,0.000,ALERT,213.29,298.17,60.028,1554685204,"201051344000576","174011545737251",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,1260299.9,1260299.9,19076,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685221,360770.00
04/07/2019 21:00,2,0.000,ALERT,212.61,297.26,60.022,1554685204,"201051344001158","174011545737251",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,1237132.1,1237132.1,15303,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685223,360771.00
04/07/2019 21:00,2,0.000,ALERT,212.38,295.46,60.022,1554685204,"201051344000917","174011545737251",0.00,8.00,0,292.16,296.66,0.0,0.0,0.000,1251942.1,1251942.1,22972,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685225,360772.00
04/07/2019 21:00,2,0.000,ALERT,212.38,295.46,60.012,1554685204,"201051344000417","174011545737251",0.00,7.00,0,293.06,296.66,0.0,0.0,0.000,1006116.5,1006116.5,23163,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554685227,360773.00
04/07/2019 21:00,2,0.000,ALERT,212.61,296.06,60.017,1554685204,"201051344000685","174011545737251",0.00,7.00,0,293.36,297.26,0.0,0.0,0.000,1256479.7,1256479.7,23185,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554685229,360774.00
04/07/2019 21:00,2,0.000,ALERT,212.38,295.46,60.043,1554685204,"201051344000651","174011545737251",0.00,6.70,0,292.76,296.66,0.0,0.0,0.000,1249207.7,1249207.7,23157,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554685230,360775.00
04/07/2019 21:00,2,0.000,ALERT,212.38,298.17,60.001,1554685204,"201051344000594","174011545737251",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,1263016.9,1263016.9,46986,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685232,360776.00
04/07/2019 21:00,2,0.000,ALERT,212.83,297.57,60.012,1554685204,"201051344000469","174011545737251",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,1241646.0,1241646.0,15279,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685234,360777.00
04/07/2019 21:00,2,0.000,ALERT,212.38,296.36,60.012,1554685204,"201051344000585","174011545737251",0.00,7.30,0,293.06,297.57,0.0,0.0,0.000,1262263.5,1262263.5,23214,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554685236,360778.00
04/07/2019 21:00,2,0.000,ALERT,213.29,297.57,60.006,1554685204,"201051344000853","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1265040.8,1265040.8,14878,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685238,360779.00
04/07/2019 21:00,2,0.000,ALERT,212.61,296.36,60.006,1554685204,"201051344001145","174011545737251",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,1264808.3,1264808.3,23130,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685240,360780.00
04/07/2019 21:00,2,0.000,ALERT,212.38,296.06,60.022,1554685204,"201051344000438","174011545737251",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,1257528.3,1257528.3,23166,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685241,360781.00
04/07/2019 21:00,2,0.000,ALERT,211.93,296.06,60.001,1554685204,"201051344001135","174011545737251",0.00,7.30,0,293.66,297.87,0.0,0.0,0.000,1244472.0,1244472.0,23119,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685243,360782.00
04/07/2019 21:00,2,0.000,ALERT,212.61,297.87,60.001,1554685204,"201051344000983","174011545737251",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,1263195.4,1263195.4,14878,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685245,360783.00
04/07/2019 21:00,2,0.000,ALERT,212.16,295.76,59.996,1554685204,"201051344001203","174011545737251",0.00,7.00,0,293.36,299.07,0.0,0.0,0.000,1252204.3,1252204.3,23171,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685247,360784.00
04/07/2019 21:00,2,0.000,ALERT,211.93,296.36,60.001,1554685204,"201051344001230","174011545737251",0.00,6.70,0,293.96,297.57,0.0,0.0,0.000,1249177.2,1249177.2,22989,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685249,360785.00
04/07/2019 21:00,2,0.000,ALERT,211.70,295.76,60.006,1554685204,"201051344000646","174011545737251",0.00,7.00,0,293.06,296.96,0.0,0.0,0.000,1242146.6,1242146.6,23139,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685250,360786.00
04/07/2019 21:00,2,0.000,ALERT,212.83,297.26,60.006,1554685204,"201051344000867","174011545737251",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,1240436.1,1240436.1,47066,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685252,360787.00
04/07/2019 21:00,2,0.000,ALERT,213.29,297.26,60.017,1554685204,"201051344000633","174011545737251",0.00,7.00,0,293.06,298.17,0.0,0.0,0.000,1239272.5,1239272.5,47112,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685254,360788.00
04/07/2019 21:00,2,0.000,ALERT,211.70,296.06,59.990,1554685204,"201051344000955","174011545737251",0.00,7.30,0,293.66,297.26,0.0,0.0,0.000,1261939.9,1261939.9,23160,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685256,360789.00
04/07/2019 21:00,2,0.000,ALERT,212.61,297.26,60.049,1554685204,"201051344000648","174011545737251",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,1253117.2,1253117.2,46621,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685258,360790.00
04/07/2019 21:00,2,0.000,ALERT,213.06,297.87,60.012,1554685204,"201051344000645","174011545737251",0.00,7.70,0,294.86,298.77,0.0,0.0,0.000,1257911.7,1257911.7,46582,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685260,360791.00
04/07/2019 21:00,2,0.000,ALERT,212.61,298.47,60.049,1554685204,"201051344000569","174011545737251",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,1273947.8,1273947.8,14797,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554685261,360792.00
04/07/2019 21:00,2,0.000,ALERT,213.06,297.57,60.012,1554685204,"179051228000119","174011545737251",0.00,9.00,0,293.06,298.47,0.0,0.0,0.000,61143.6,61143.6,14884,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554685263,360793.00
04/07/2019 21:15,2,0.000,ALERT,212.61,298.77,60.033,1554686105,"201051344000579","174011545737251",0.00,7.00,0,296.66,299.97,0.0,0.0,0.000,1273645.1,1273645.1,15249,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554686107,360794.00
04/07/2019 21:15,2,0.000,ALERT,211.93,295.46,59.990,1554686105,"201051344001025","174011545737251",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,1256061.4,1256061.4,23176,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554686109,360795.00
04/07/2019 21:15,2,0.000,ALERT,211.93,295.76,60.054,1554686105,"201051344001093","174011545737251",0.00,7.70,0,293.96,297.26,0.0,0.0,0.000,1240134.2,1240134.2,23207,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554686110,360796.00
04/07/2019 21:15,2,0.000,ALERT,212.38,297.87,60.028,1554686105,"201051344000458","174011545737251",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,1256994.6,1256994.6,14995,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686112,360797.00
04/07/2019 21:15,2,0.000,ALERT,211.93,296.36,60.038,1554686105,"201051344000890","174011545737251",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,1254654.2,1254654.2,23125,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686114,360798.00
04/07/2019 21:15,2,0.000,ALERT,212.38,297.57,60.006,1554686105,"201051344000988","174011545737251",0.00,7.00,0,292.76,298.77,0.0,0.0,0.000,971491.5,971491.5,15316,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686116,360799.00
04/07/2019 21:15,2,0.000,ALERT,212.38,296.96,60.022,1554686105,"201051344000582","174011545737251",0.00,6.70,0,295.16,298.17,0.0,0.0,0.000,1233836.5,1233836.5,23097,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686118,360800.00
04/07/2019 21:15,2,0.000,ALERT,212.61,298.17,60.022,1554686105,"201051344000868","174011545737251",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,1242111.0,1242111.0,47047,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686120,360801.00
04/07/2019 21:15,2,0.000,ALERT,213.06,298.17,60.017,1554686105,"201051344000576","174011545737251",0.00,6.70,0,295.76,299.37,0.0,0.0,0.000,1260299.9,1260299.9,19078,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686122,360802.00
04/07/2019 21:15,2,0.000,ALERT,212.61,297.57,60.038,1554686105,"201051344001158","174011545737251",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,1237132.1,1237132.1,15305,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686124,360803.00
04/07/2019 21:15,2,0.000,ALERT,212.16,295.76,60.028,1554686105,"201051344000917","174011545737251",0.00,8.00,0,292.46,296.66,0.0,0.0,0.000,1251942.1,1251942.1,22974,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554686126,360804.00
04/07/2019 21:15,2,0.000,ALERT,212.16,295.46,60.017,1554686105,"201051344000417","174011545737251",0.00,6.70,0,293.36,296.96,0.0,0.0,0.000,1006116.5,1006116.5,23165,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686127,360805.00
04/07/2019 21:15,2,0.000,ALERT,212.16,296.06,60.022,1554686105,"201051344000685","174011545737251",0.00,6.70,0,293.96,297.57,0.0,0.0,0.000,1256479.7,1256479.7,23187,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686129,360806.00
