ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 21:15,2,0.000,ALERT,211.93,295.16,60.012,1554686105,"201051344000651","174011545737251",0.00,6.30,0,293.66,296.96,0.0,0.0,0.000,1249207.7,1249207.7,23159,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554686131,360807.00
04/07/2019 21:15,2,0.000,ALERT,212.38,298.17,60.001,1554686105,"201051344000594","174011545737251",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,1263016.9,1263016.9,46988,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686133,360808.00
04/07/2019 21:15,2,0.000,ALERT,212.83,297.87,60.017,1554686105,"201051344000469","174011545737251",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,1241646.0,1241646.0,15281,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686135,360809.00
04/07/2019 21:15,2,0.000,ALERT,212.16,296.06,60.059,1554686105,"201051344000585","174011545737251",0.00,7.30,0,293.66,297.87,0.0,0.0,0.000,1262263.5,1262263.5,23216,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686136,360810.00
04/07/2019 21:15,2,0.000,ALERT,213.29,297.87,60.012,1554686105,"201051344000853","174011545737251",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,1265040.8,1265040.8,14880,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554686138,360811.00
04/07/2019 21:15,2,0.000,ALERT,212.16,296.36,60.017,1554686105,"201051344001145","174011545737251",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,1264808.3,1264808.3,23132,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686140,360812.00
04/07/2019 21:15,2,0.000,ALERT,212.16,295.76,60.012,1554686105,"201051344000438","174011545737251",0.00,6.30,0,294.56,298.17,0.0,0.0,0.000,1257528.3,1257528.3,23168,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554686142,360813.00
04/07/2019 21:15,2,0.000,ALERT,211.70,295.76,60.012,1554686105,"201051344001135","174011545737251",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,1244472.0,1244472.0,23121,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686144,360814.00
04/07/2019 21:15,2,0.000,ALERT,212.61,298.17,60.012,1554686105,"201051344000983","174011545737251",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,1263195.4,1263195.4,14880,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686145,360815.00
04/07/2019 21:15,2,0.000,ALERT,212.16,295.76,60.017,1554686105,"201051344001203","174011545737251",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,1252204.3,1252204.3,23173,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686147,360816.00
04/07/2019 21:15,2,0.000,ALERT,211.93,296.36,60.006,1554686105,"201051344001230","174011545737251",0.00,6.70,0,294.26,297.57,0.0,0.0,0.000,1249177.2,1249177.2,22991,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686149,360817.00
04/07/2019 21:15,2,0.000,ALERT,211.70,295.76,60.012,1554686105,"201051344000646","174011545737251",0.00,6.70,0,293.36,297.26,0.0,0.0,0.000,1242146.6,1242146.6,23141,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686151,360818.00
04/07/2019 21:15,2,0.000,ALERT,212.83,297.57,60.022,1554686105,"201051344000867","174011545737251",0.00,7.70,0,294.86,299.37,0.0,0.0,0.000,1240436.1,1240436.1,47068,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554686153,360819.00
04/07/2019 21:15,2,0.000,ALERT,213.29,297.26,60.017,1554686105,"201051344000633","174011545737251",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,1239272.5,1239272.5,47114,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686155,360820.00
04/07/2019 21:15,2,0.000,ALERT,211.70,296.06,60.012,1554686105,"201051344000955","174011545737251",0.00,7.00,0,294.26,297.26,0.0,0.0,0.000,1261939.9,1261939.9,23162,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686157,360821.00
04/07/2019 21:15,2,0.000,ALERT,212.83,297.26,60.006,1554686105,"201051344000648","174011545737251",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,1253117.2,1253117.2,46623,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686159,360822.00
04/07/2019 21:15,2,0.000,ALERT,213.06,297.57,59.975,1554686105,"201051344000645","174011545737251",0.00,7.30,0,295.46,299.07,0.0,0.0,0.000,1257911.7,1257911.7,46584,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686160,360823.00
04/07/2019 21:15,2,0.000,ALERT,212.61,298.47,60.012,1554686105,"201051344000569","174011545737251",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,1273947.8,1273947.8,14799,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554686162,360824.00
04/07/2019 21:15,2,0.000,ALERT,213.06,297.26,59.990,1554686105,"179051228000119","174011545737251",0.00,8.50,0,294.26,299.07,0.0,0.0,0.000,61143.6,61143.6,14886,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554686164,360825.00
04/07/2019 21:30,2,0.000,ALERT,212.83,298.77,60.017,1554687004,"201051344000579","174011545737251",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,1273645.1,1273645.1,15251,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687006,360826.00
04/07/2019 21:30,2,0.000,ALERT,212.38,295.76,60.017,1554687004,"201051344001025","174011545737251",0.00,6.30,0,293.36,298.17,0.0,0.0,0.000,1256061.4,1256061.4,23178,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687008,360827.00
04/07/2019 21:30,2,0.000,ALERT,212.61,296.36,60.017,1554687004,"201051344001093","174011545737251",0.00,7.30,0,293.96,297.57,0.0,0.0,0.000,1240134.2,1240134.2,23209,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554687010,360828.00
04/07/2019 21:30,2,0.000,ALERT,212.83,297.87,60.017,1554687004,"201051344000458","174011545737251",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,1256994.6,1256994.6,14997,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687012,360829.00
04/07/2019 21:30,2,0.000,ALERT,212.61,296.66,60.001,1554687004,"201051344000890","174011545737251",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,1254654.2,1254654.2,23127,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687013,360830.00
04/07/2019 21:30,2,0.000,ALERT,212.61,297.87,60.028,1554687004,"201051344000988","174011545737251",0.00,7.00,0,293.06,298.77,0.0,0.0,0.000,971491.5,971491.5,15318,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687015,360831.00
04/07/2019 21:30,2,0.000,ALERT,213.06,297.26,60.049,1554687004,"201051344000582","174011545737251",0.00,6.70,0,294.86,298.47,0.0,0.0,0.000,1233836.5,1233836.5,23099,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687017,360832.00
04/07/2019 21:30,2,0.000,ALERT,212.83,298.47,60.017,1554687004,"201051344000868","174011545737251",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,1242111.0,1242111.0,47049,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687019,360833.00
04/07/2019 21:30,2,0.000,ALERT,213.29,298.47,60.012,1554687004,"201051344000576","174011545737251",0.00,6.70,0,295.76,299.37,0.0,0.0,0.000,1260299.9,1260299.9,19080,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687021,360834.00
04/07/2019 21:30,2,0.000,ALERT,213.06,297.87,60.038,1554687004,"201051344001158","174011545737251",0.00,6.30,0,295.16,298.77,0.0,0.0,0.000,1237132.1,1237132.1,15307,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687023,360835.00
04/07/2019 21:30,2,0.000,ALERT,212.61,295.76,60.012,1554687004,"201051344000917","174011545737251",0.00,7.70,0,292.76,296.96,0.0,0.0,0.000,1251942.1,1251942.1,22976,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687025,360836.00
04/07/2019 21:30,2,0.000,ALERT,212.83,295.76,60.033,1554687004,"201051344000417","174011545737251",0.00,6.70,0,293.36,296.96,0.0,0.0,0.000,1006116.5,1006116.5,23167,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687027,360837.00
04/07/2019 21:30,2,0.000,ALERT,212.83,296.06,60.017,1554687004,"201051344000685","174011545737251",0.00,6.30,0,293.66,297.57,0.0,0.0,0.000,1256479.7,1256479.7,23189,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687028,360838.00
04/07/2019 21:30,2,0.000,ALERT,212.61,295.76,60.017,1554687004,"201051344000651","174011545737251",0.00,6.30,0,293.36,296.96,0.0,0.0,0.000,1249207.7,1249207.7,23161,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687030,360839.00
04/07/2019 21:30,2,0.000,ALERT,212.61,298.47,60.022,1554687004,"201051344000594","174011545737251",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,1263016.9,1263016.9,46990,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554687032,360840.00
04/07/2019 21:30,2,0.000,ALERT,213.06,297.87,60.065,1554687004,"201051344000469","174011545737251",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,1241646.0,1241646.0,15283,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687034,360841.00
04/07/2019 21:30,2,0.000,ALERT,212.61,296.36,60.012,1554687004,"201051344000585","174011545737251",0.00,7.00,0,293.66,297.57,0.0,0.0,0.000,1262263.5,1262263.5,23218,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687036,360842.00
04/07/2019 21:30,2,0.000,ALERT,213.51,297.87,59.996,1554687004,"201051344000853","174011545737251",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,1265040.8,1265040.8,14882,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687038,360843.00
04/07/2019 21:30,2,0.000,ALERT,212.83,296.36,60.012,1554687004,"201051344001145","174011545737251",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,1264808.3,1264808.3,23134,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687039,360844.00
04/07/2019 21:30,2,0.000,ALERT,212.61,296.06,60.017,1554687004,"201051344000438","174011545737251",0.00,6.30,0,294.26,297.87,0.0,0.0,0.000,1257528.3,1257528.3,23170,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687041,360845.00
04/07/2019 21:30,2,0.000,ALERT,212.16,296.06,60.017,1554687004,"201051344001135","174011545737251",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,1244472.0,1244472.0,23123,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687043,360846.00
04/07/2019 21:30,2,0.000,ALERT,212.83,297.87,60.017,1554687004,"201051344000983","174011545737251",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,1263195.4,1263195.4,14882,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687045,360847.00
04/07/2019 21:30,2,0.000,ALERT,212.61,295.76,60.059,1554687004,"201051344001203","174011545737251",0.00,6.70,0,293.66,299.07,0.0,0.0,0.000,1252204.3,1252204.3,23175,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687047,360848.00
04/07/2019 21:30,2,0.000,ALERT,212.38,296.36,60.017,1554687004,"201051344001230","174011545737251",0.00,6.30,0,294.26,297.87,0.0,0.0,0.000,1249177.2,1249177.2,22993,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554687049,360849.00
04/07/2019 21:30,2,0.000,ALERT,212.16,296.06,60.012,1554687004,"201051344000646","174011545737251",0.00,6.30,0,293.36,297.26,0.0,0.0,0.000,1242146.6,1242146.6,23143,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687051,360850.00
04/07/2019 21:30,2,0.000,ALERT,213.06,297.87,60.017,1554687004,"201051344000867","174011545737251",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,1240436.1,1240436.1,47070,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687053,360851.00
04/07/2019 21:30,2,0.000,ALERT,213.51,297.57,60.017,1554687004,"201051344000633","174011545737251",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,1239272.5,1239272.5,47116,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687054,360852.00
04/07/2019 21:30,2,0.000,ALERT,211.93,296.06,60.017,1554687004,"201051344000955","174011545737251",0.00,6.70,0,293.96,297.57,0.0,0.0,0.000,1261939.9,1261939.9,23164,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554687056,360853.00
04/07/2019 21:30,2,0.000,ALERT,212.83,297.26,60.017,1554687004,"201051344000648","174011545737251",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,1253117.2,1253117.2,46625,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554687058,360854.00
04/07/2019 21:30,2,0.000,ALERT,213.29,297.87,60.017,1554687004,"201051344000645","174011545737251",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,1257911.7,1257911.7,46586,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687060,360855.00
04/07/2019 21:30,2,0.000,ALERT,212.83,298.47,60.012,1554687004,"201051344000569","174011545737251",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,1273947.8,1273947.8,14801,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687062,360856.00
04/07/2019 21:30,2,0.000,ALERT,213.29,297.57,59.990,1554687004,"179051228000119","174011545737251",0.00,8.50,0,293.96,298.77,0.0,0.0,0.000,61143.6,61143.6,14888,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554687063,360857.00
04/07/2019 21:45,2,0.000,ALERT,212.16,298.77,60.028,1554687906,"201051344000579","174011545737251",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,1273645.1,1273645.1,15253,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554687908,360858.00
04/07/2019 21:45,2,0.000,ALERT,211.03,294.56,60.028,1554687906,"201051344001025","174011545737251",0.00,6.30,0,293.36,298.47,0.0,0.0,0.000,1256061.4,1256061.4,23180,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687910,360859.00
04/07/2019 21:45,2,0.000,ALERT,211.25,295.16,60.017,1554687906,"201051344001093","174011545737251",0.00,7.30,0,293.66,297.57,0.0,0.0,0.000,1240134.2,1240134.2,23211,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554687912,360860.00
04/07/2019 21:45,2,0.000,ALERT,211.93,297.87,60.017,1554687906,"201051344000458","174011545737251",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,1256994.6,1256994.6,14999,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687914,360861.00
04/07/2019 21:45,2,0.000,ALERT,211.25,295.46,60.022,1554687906,"201051344000890","174011545737251",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,1254654.2,1254654.2,23129,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554687915,360862.00
04/07/2019 21:45,2,0.000,ALERT,211.93,297.87,60.028,1554687906,"201051344000988","174011545737251",0.00,7.00,0,293.36,299.37,0.0,0.0,0.000,971491.5,971491.5,15320,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687917,360863.00
04/07/2019 21:45,2,0.000,ALERT,211.70,296.06,60.017,1554687906,"201051344000582","174011545737251",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,1233836.5,1233836.5,23101,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687919,360864.00
04/07/2019 21:45,2,0.000,ALERT,212.16,298.77,60.022,1554687906,"201051344000868","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1242111.0,1242111.0,47051,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687921,360865.00
04/07/2019 21:45,2,0.000,ALERT,212.61,298.77,60.001,1554687906,"201051344000576","174011545737251",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,1260299.9,1260299.9,19082,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554687923,360866.00
04/07/2019 21:45,2,0.000,ALERT,212.38,298.17,60.012,1554687906,"201051344001158","174011545737251",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,1237132.1,1237132.1,15309,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554687924,360867.00
04/07/2019 21:45,2,0.000,ALERT,211.25,294.86,60.006,1554687906,"201051344000917","174011545737251",0.00,7.70,0,292.76,296.96,0.0,0.0,0.000,1251942.1,1251942.1,22978,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687926,360868.00
04/07/2019 21:45,2,0.000,ALERT,211.48,294.56,60.012,1554687906,"201051344000417","174011545737251",0.00,6.70,0,293.36,297.26,0.0,0.0,0.000,1006116.5,1006116.5,23169,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687928,360869.00
04/07/2019 21:45,2,0.000,ALERT,211.48,295.16,60.017,1554687906,"201051344000685","174011545737251",0.00,6.70,0,293.66,297.57,0.0,0.0,0.000,1256479.7,1256479.7,23191,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554687930,360870.00
04/07/2019 21:45,2,0.000,ALERT,211.25,294.26,60.017,1554687906,"201051344000651","174011545737251",0.00,6.30,0,293.06,297.26,0.0,0.0,0.000,1249207.7,1249207.7,23163,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687932,360871.00
04/07/2019 21:45,2,0.000,ALERT,211.93,299.07,60.017,1554687906,"201051344000594","174011545737251",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,1263016.9,1263016.9,46992,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554687933,360872.00
04/07/2019 21:45,2,0.000,ALERT,212.38,298.17,60.022,1554687906,"201051344000469","174011545737251",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,1241646.0,1241646.0,15285,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687935,360873.00
04/07/2019 21:45,2,0.000,ALERT,211.48,295.46,60.022,1554687906,"201051344000585","174011545737251",0.00,7.00,0,293.66,297.87,0.0,0.0,0.000,1262263.5,1262263.5,23220,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687937,360874.00
04/07/2019 21:45,2,0.000,ALERT,212.83,298.17,60.070,1554687906,"201051344000853","174011545737251",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,1265040.8,1265040.8,14884,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687939,360875.00
04/07/2019 21:45,2,0.000,ALERT,211.48,295.46,60.001,1554687906,"201051344001145","174011545737251",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,1264808.3,1264808.3,23136,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687941,360876.00
04/07/2019 21:45,2,0.000,ALERT,211.25,295.16,60.028,1554687906,"201051344000438","174011545737251",0.00,6.30,0,293.96,298.17,0.0,0.0,0.000,1257528.3,1257528.3,23172,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687943,360877.00
04/07/2019 21:45,2,0.000,ALERT,211.03,295.16,60.043,1554687906,"201051344001135","174011545737251",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,1244472.0,1244472.0,23125,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687945,360878.00
04/07/2019 21:45,2,0.000,ALERT,212.38,298.47,59.996,1554687906,"201051344000983","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1263195.4,1263195.4,14884,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687946,360879.00
04/07/2019 21:45,2,0.000,ALERT,211.25,294.86,60.017,1554687906,"201051344001203","174011545737251",0.00,6.70,0,293.36,299.07,0.0,0.0,0.000,1252204.3,1252204.3,23177,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687948,360880.00
04/07/2019 21:45,2,0.000,ALERT,211.25,295.76,60.017,1554687906,"201051344001230","174011545737251",0.00,6.30,0,294.26,297.57,0.0,0.0,0.000,1249177.2,1249177.2,22995,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687950,360881.00
04/07/2019 21:45,2,0.000,ALERT,211.03,295.16,60.065,1554687906,"201051344000646","174011545737251",0.00,6.30,0,293.36,297.26,0.0,0.0,0.000,1242146.6,1242146.6,23145,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687952,360882.00
04/07/2019 21:45,2,0.000,ALERT,212.61,297.87,60.054,1554687906,"201051344000867","174011545737251",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,1240436.1,1240436.1,47072,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554687954,360883.00
04/07/2019 21:45,2,0.000,ALERT,213.06,297.87,60.001,1554687906,"201051344000633","174011545737251",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,1239272.5,1239272.5,47118,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687955,360884.00
04/07/2019 21:45,2,0.000,ALERT,210.80,295.46,60.017,1554687906,"201051344000955","174011545737251",0.00,6.70,0,293.96,297.26,0.0,0.0,0.000,1261939.9,1261939.9,23166,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687957,360885.00
04/07/2019 21:45,2,0.000,ALERT,212.38,297.57,60.006,1554687906,"201051344000648","174011545737251",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,1253117.2,1253117.2,46627,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687959,360886.00
04/07/2019 21:45,2,0.000,ALERT,212.83,298.17,60.028,1554687906,"201051344000645","174011545737251",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,1257911.7,1257911.7,46588,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687961,360887.00
04/07/2019 21:45,2,0.000,ALERT,212.38,298.77,60.033,1554687906,"201051344000569","174011545737251",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,1273947.8,1273947.8,14803,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554687963,360888.00
04/07/2019 21:45,2,0.000,ALERT,212.61,297.87,60.017,1554687906,"179051228000119","174011545737251",0.00,8.50,0,293.96,299.07,0.0,0.0,0.000,61143.6,61143.6,14890,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554687965,360889.00
04/07/2019 22:00,2,0.000,ALERT,212.61,299.07,60.028,1554688804,"201051344000579","174011545737251",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,1273645.1,1273645.1,15255,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688806,360890.00
04/07/2019 22:00,2,0.000,ALERT,211.70,295.46,60.028,1554688804,"201051344001025","174011545737251",0.00,6.30,0,292.76,298.17,0.0,0.0,0.000,1256061.4,1256061.4,23182,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688807,360891.00
04/07/2019 22:00,2,0.000,ALERT,211.70,295.76,60.054,1554688804,"201051344001093","174011545737251",0.00,7.70,0,293.36,297.26,0.0,0.0,0.000,1240134.2,1240134.2,23213,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688809,360892.00
04/07/2019 22:00,2,0.000,ALERT,212.38,298.17,60.006,1554688804,"201051344000458","174011545737251",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,1256994.6,1256994.6,15001,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688811,360893.00
04/07/2019 22:00,2,0.000,ALERT,211.70,296.36,60.022,1554688804,"201051344000890","174011545737251",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,1254654.2,1254654.2,23131,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688813,360894.00
04/07/2019 22:00,2,0.000,ALERT,212.38,298.47,60.017,1554688804,"201051344000988","174011545737251",0.00,7.00,0,293.66,299.67,0.0,0.0,0.000,971491.5,971491.5,15322,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688815,360895.00
04/07/2019 22:00,2,0.000,ALERT,212.16,296.66,60.070,1554688804,"201051344000582","174011545737251",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,1233836.5,1233836.5,23103,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688817,360896.00
04/07/2019 22:00,2,0.000,ALERT,212.38,299.07,60.043,1554688804,"201051344000868","174011545737251",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,1242111.0,1242111.0,47053,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688819,360897.00
04/07/2019 22:00,2,0.000,ALERT,212.83,299.07,60.054,1554688804,"201051344000576","174011545737251",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,1260299.9,1260299.9,19084,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688820,360898.00
04/07/2019 22:00,2,0.000,ALERT,212.61,298.17,60.022,1554688804,"201051344001158","174011545737251",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,1237132.1,1237132.1,15311,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554688822,360899.00
04/07/2019 22:00,2,0.000,ALERT,211.70,295.46,60.028,1554688804,"201051344000917","174011545737251",0.00,7.70,0,292.16,296.96,0.0,0.0,0.000,1251942.1,1251942.1,22980,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554688824,360900.00
04/07/2019 22:00,2,0.000,ALERT,211.93,295.46,60.043,1554688804,"201051344000417","174011545737251",0.00,6.70,0,292.76,296.96,0.0,0.0,0.000,1006116.5,1006116.5,23171,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688826,360901.00
04/07/2019 22:00,2,0.000,ALERT,211.93,295.76,60.038,1554688804,"201051344000685","174011545737251",0.00,6.70,0,293.06,297.26,0.0,0.0,0.000,1256479.7,1256479.7,23193,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688828,360902.00
04/07/2019 22:00,2,0.000,ALERT,211.70,295.16,60.033,1554688804,"201051344000651","174011545737251",0.00,6.00,0,292.76,296.96,0.0,0.0,0.000,1249207.7,1249207.7,23165,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688829,360903.00
04/07/2019 22:00,2,0.000,ALERT,212.16,299.07,60.001,1554688804,"201051344000594","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1263016.9,1263016.9,46994,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688831,360904.00
04/07/2019 22:00,2,0.000,ALERT,212.38,298.47,60.033,1554688804,"201051344000469","174011545737251",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,1241646.0,1241646.0,15287,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554688833,360905.00
04/07/2019 22:00,2,0.000,ALERT,211.70,296.06,60.028,1554688804,"201051344000585","174011545737251",0.00,7.00,0,293.06,297.57,0.0,0.0,0.000,1262263.5,1262263.5,23222,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554688835,360906.00
04/07/2019 22:00,2,0.000,ALERT,213.06,298.47,59.985,1554688804,"201051344000853","174011545737251",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,1265040.8,1265040.8,14886,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688837,360907.00
04/07/2019 22:00,2,0.000,ALERT,211.93,296.06,59.980,1554688804,"201051344001145","174011545737251",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,1264808.3,1264808.3,23138,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688839,360908.00
04/07/2019 22:00,2,0.000,ALERT,211.70,296.06,60.006,1554688804,"201051344000438","174011545737251",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,1257528.3,1257528.3,23174,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688841,360909.00
04/07/2019 22:00,2,0.000,ALERT,211.25,295.76,60.012,1554688804,"201051344001135","174011545737251",0.00,7.00,0,293.36,298.17,0.0,0.0,0.000,1244472.0,1244472.0,23127,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554688842,360910.00
04/07/2019 22:00,2,0.000,ALERT,212.38,298.47,60.054,1554688804,"201051344000983","174011545737251",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,1263195.4,1263195.4,14886,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688844,360911.00
04/07/2019 22:00,2,0.000,ALERT,211.70,295.46,60.001,1554688804,"201051344001203","174011545737251",0.00,6.70,0,293.36,299.37,0.0,0.0,0.000,1252204.3,1252204.3,23179,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688846,360912.00
04/07/2019 22:00,2,0.000,ALERT,211.48,296.06,60.006,1554688804,"201051344001230","174011545737251",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,1249177.2,1249177.2,22997,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688848,360913.00
04/07/2019 22:00,2,0.000,ALERT,211.25,295.76,60.006,1554688804,"201051344000646","174011545737251",0.00,6.70,0,292.76,297.26,0.0,0.0,0.000,1242146.6,1242146.6,23147,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688850,360914.00
04/07/2019 22:00,2,0.000,ALERT,212.61,297.87,59.953,1554688804,"201051344000867","174011545737251",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,1240436.1,1240436.1,47074,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554688851,360915.00
04/07/2019 22:00,2,0.000,ALERT,213.06,298.17,60.017,1554688804,"201051344000633","174011545737251",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,1239272.5,1239272.5,47120,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688853,360916.00
04/07/2019 22:00,2,0.000,ALERT,211.25,295.76,60.001,1554688804,"201051344000955","174011545737251",0.00,6.70,0,293.36,297.26,0.0,0.0,0.000,1261939.9,1261939.9,23168,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688855,360917.00
04/07/2019 22:00,2,0.000,ALERT,212.61,297.57,59.996,1554688804,"201051344000648","174011545737251",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,1253117.2,1253117.2,46629,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688857,360918.00
04/07/2019 22:00,2,0.000,ALERT,212.83,298.17,60.022,1554688804,"201051344000645","174011545737251",0.00,7.30,0,296.36,299.67,0.0,0.0,0.000,1257911.7,1257911.7,46590,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554688859,360919.00
04/07/2019 22:00,2,0.000,ALERT,212.38,298.77,60.043,1554688804,"201051344000569","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1273947.8,1273947.8,14805,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554688861,360920.00
04/07/2019 22:00,2,0.000,ALERT,212.61,297.87,59.975,1554688804,"179051228000119","174011545737251",0.00,8.50,0,294.86,299.67,0.0,0.0,0.000,61143.6,61143.6,14892,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554688862,360921.00
04/07/2019 22:15,2,0.000,ALERT,213.06,298.77,60.028,1554689704,"201051344000579","174011545737251",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,1273645.1,1273645.1,15257,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554689706,360922.00
04/07/2019 22:15,2,0.000,ALERT,212.83,296.36,60.028,1554689704,"201051344001025","174011545737251",0.00,6.30,0,293.06,299.07,0.0,0.0,0.000,1256061.4,1256061.4,23184,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554689708,360923.00
04/07/2019 22:15,2,0.000,ALERT,212.83,296.66,60.028,1554689704,"201051344001093","174011545737251",0.00,7.70,0,293.36,298.47,0.0,0.0,0.000,1240134.2,1240134.2,23215,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689710,360924.00
04/07/2019 22:15,2,0.000,ALERT,213.06,298.17,60.033,1554689704,"201051344000458","174011545737251",0.00,8.00,0,295.46,300.87,0.0,0.0,0.000,1256994.6,1256994.6,15003,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554689712,360925.00
04/07/2019 22:15,2,0.000,ALERT,212.83,297.26,60.033,1554689704,"201051344000890","174011545737251",0.00,7.00,0,293.96,299.37,0.0,0.0,0.000,1254654.2,1254654.2,23133,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689714,360926.00
04/07/2019 22:15,2,0.000,ALERT,212.83,297.87,60.043,1554689704,"201051344000988","174011545737251",0.00,7.30,0,293.06,299.67,0.0,0.0,0.000,971491.5,971491.5,15324,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689715,360927.00
04/07/2019 22:15,2,0.000,ALERT,213.29,297.57,60.049,1554689704,"201051344000582","174011545737251",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,1233836.5,1233836.5,23105,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689717,360928.00
04/07/2019 22:15,2,0.000,ALERT,213.06,298.77,60.038,1554689704,"201051344000868","174011545737251",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,1242111.0,1242111.0,47055,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554689719,360929.00
04/07/2019 22:15,2,0.000,ALERT,213.51,298.77,60.043,1554689704,"201051344000576","174011545737251",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,1260299.9,1260299.9,19086,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689721,360930.00
04/07/2019 22:15,2,0.000,ALERT,213.06,297.87,60.038,1554689704,"201051344001158","174011545737251",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,1237132.1,1237132.1,15313,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554689723,360931.00
04/07/2019 22:15,2,0.000,ALERT,213.06,296.36,60.043,1554689704,"201051344000917","174011545737251",0.00,8.00,0,292.16,297.87,0.0,0.0,0.000,1251942.1,1251942.1,22982,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689725,360932.00
04/07/2019 22:15,2,0.000,ALERT,213.06,296.06,60.038,1554689704,"201051344000417","174011545737251",0.00,7.00,0,293.06,297.87,0.0,0.0,0.000,1006116.5,1006116.5,23173,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554689726,360933.00
04/07/2019 22:15,2,0.000,ALERT,213.06,296.66,60.033,1554689704,"201051344000685","174011545737251",0.00,7.00,0,293.36,298.47,0.0,0.0,0.000,1256479.7,1256479.7,23195,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554689728,360934.00
04/07/2019 22:15,2,0.000,ALERT,212.83,296.06,60.049,1554689704,"201051344000651","174011545737251",0.00,6.30,0,293.06,298.17,0.0,0.0,0.000,1249207.7,1249207.7,23167,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689730,360935.00
04/07/2019 22:15,2,0.000,ALERT,212.61,298.47,60.075,1554689704,"201051344000594","174011545737251",0.00,7.00,0,295.16,300.27,0.0,0.0,0.000,1263016.9,1263016.9,46996,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689732,360936.00
04/07/2019 22:15,2,0.000,ALERT,212.83,297.87,60.043,1554689704,"201051344000469","174011545737251",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,1241646.0,1241646.0,15289,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689734,360937.00
04/07/2019 22:15,2,0.000,ALERT,212.83,296.96,60.054,1554689704,"201051344000585","174011545737251",0.00,7.30,0,293.06,298.77,0.0,0.0,0.000,1262263.5,1262263.5,23224,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689736,360938.00
04/07/2019 22:15,2,0.000,ALERT,213.51,297.87,60.049,1554689704,"201051344000853","174011545737251",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,1265040.8,1265040.8,14888,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689738,360939.00
04/07/2019 22:15,2,0.000,ALERT,213.06,296.96,60.049,1554689704,"201051344001145","174011545737251",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,1264808.3,1264808.3,23140,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689739,360940.00
04/07/2019 22:15,2,0.000,ALERT,212.83,296.66,60.054,1554689704,"201051344000438","174011545737251",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,1257528.3,1257528.3,23176,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689741,360941.00
04/07/2019 22:15,2,0.000,ALERT,212.38,296.66,60.054,1554689704,"201051344001135","174011545737251",0.00,7.00,0,293.66,299.07,0.0,0.0,0.000,1244472.0,1244472.0,23129,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689743,360942.00
04/07/2019 22:15,2,0.000,ALERT,212.83,298.17,60.081,1554689704,"201051344000983","174011545737251",0.00,7.30,0,295.46,300.27,0.0,0.0,0.000,1263195.4,1263195.4,14888,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554689745,360943.00
04/07/2019 22:15,2,0.000,ALERT,212.83,296.36,60.059,1554689704,"201051344001203","174011545737251",0.00,6.70,0,293.36,300.27,0.0,0.0,0.000,1252204.3,1252204.3,23181,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554689747,360944.00
04/07/2019 22:15,2,0.000,ALERT,212.83,296.96,60.054,1554689704,"201051344001230","174011545737251",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,1249177.2,1249177.2,22999,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689749,360945.00
04/07/2019 22:15,2,0.000,ALERT,212.61,296.66,60.059,1554689704,"201051344000646","174011545737251",0.00,6.70,0,292.76,298.17,0.0,0.0,0.000,1242146.6,1242146.6,23149,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689750,360946.00
04/07/2019 22:15,2,0.000,ALERT,213.29,297.87,60.070,1554689704,"201051344000867","174011545737251",0.00,7.70,0,294.86,300.27,0.0,0.0,0.000,1240436.1,1240436.1,47076,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554689752,360947.00
04/07/2019 22:15,2,0.000,ALERT,213.51,297.87,60.049,1554689704,"201051344000633","174011545737251",0.00,6.70,0,293.66,299.37,0.0,0.0,0.000,1239272.5,1239272.5,47122,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689754,360948.00
04/07/2019 22:15,2,0.000,ALERT,212.61,296.66,60.059,1554689704,"201051344000955","174011545737251",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,1261939.9,1261939.9,23170,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689756,360949.00
04/07/2019 22:15,2,0.000,ALERT,212.83,297.26,60.054,1554689704,"201051344000648","174011545737251",0.00,6.30,0,294.56,299.97,0.0,0.0,0.000,1253117.2,1253117.2,46631,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689758,360950.00
04/07/2019 22:15,2,0.000,ALERT,213.06,297.87,60.075,1554689704,"201051344000645","174011545737251",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,1257911.7,1257911.7,46592,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554689760,360951.00
