ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 22:15,2,0.000,ALERT,212.83,298.77,60.054,1554689704,"201051344000569","174011545737251",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,1273947.8,1273947.8,14807,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554689762,360952.00
04/07/2019 22:15,2,0.000,ALERT,213.29,297.87,60.070,1554689704,"179051228000119","174011545737251",0.00,8.50,0,294.26,299.67,0.0,0.0,0.000,61143.6,61143.6,14894,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554689763,360953.00
04/07/2019 22:30,2,0.000,ALERT,213.29,299.07,60.028,1554690604,"201051344000579","174011545737251",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,1273645.1,1273645.1,15259,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690606,360954.00
04/07/2019 22:30,2,0.000,ALERT,212.83,296.36,60.054,1554690604,"201051344001025","174011545737251",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,1256061.4,1256061.4,23186,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690608,360955.00
04/07/2019 22:30,2,0.000,ALERT,213.06,296.96,60.022,1554690604,"201051344001093","174011545737251",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,1240134.2,1240134.2,23217,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690610,360956.00
04/07/2019 22:30,2,0.000,ALERT,213.06,298.77,60.028,1554690604,"201051344000458","174011545737251",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,1256994.6,1256994.6,15005,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554690612,360957.00
04/07/2019 22:30,2,0.000,ALERT,213.06,297.26,60.065,1554690604,"201051344000890","174011545737251",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,1254654.2,1254654.2,23135,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690613,360958.00
04/07/2019 22:30,2,0.000,ALERT,213.06,298.47,60.054,1554690604,"201051344000988","174011545737251",0.00,7.70,0,293.66,299.37,0.0,0.0,0.000,971491.5,971491.5,15326,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690615,360959.00
04/07/2019 22:30,2,0.000,ALERT,213.51,297.87,60.038,1554690604,"201051344000582","174011545737251",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,1233836.5,1233836.5,23107,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690617,360960.00
04/07/2019 22:30,2,0.000,ALERT,213.06,299.07,60.038,1554690604,"201051344000868","174011545737251",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,1242111.0,1242111.0,47057,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554690619,360961.00
04/07/2019 22:30,2,0.000,ALERT,213.51,299.07,60.059,1554690604,"201051344000576","174011545737251",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,1260299.9,1260299.9,19088,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690621,360962.00
04/07/2019 22:30,2,0.000,ALERT,213.29,298.47,60.059,1554690604,"201051344001158","174011545737251",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,1237132.1,1237132.1,15315,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554690622,360963.00
04/07/2019 22:30,2,0.000,ALERT,213.29,296.36,60.043,1554690604,"201051344000917","174011545737251",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,1251942.1,1251942.1,22984,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690624,360964.00
04/07/2019 22:30,2,0.000,ALERT,213.29,296.36,60.038,1554690604,"201051344000417","174011545737251",0.00,7.30,0,294.26,298.17,0.0,0.0,0.000,1006116.5,1006116.5,23175,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690626,360965.00
04/07/2019 22:30,2,0.000,ALERT,213.51,296.96,60.033,1554690604,"201051344000685","174011545737251",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,1256479.7,1256479.7,23197,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690628,360966.00
04/07/2019 22:30,2,0.000,ALERT,213.06,296.06,60.081,1554690604,"201051344000651","174011545737251",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,1249207.7,1249207.7,23169,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690630,360967.00
04/07/2019 22:30,2,0.000,ALERT,213.06,299.07,60.054,1554690604,"201051344000594","174011545737251",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,1263016.9,1263016.9,46998,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690632,360968.00
04/07/2019 22:30,2,0.000,ALERT,213.29,298.47,60.033,1554690604,"201051344000469","174011545737251",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,1241646.0,1241646.0,15291,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690634,360969.00
04/07/2019 22:30,2,0.000,ALERT,213.29,297.26,60.038,1554690604,"201051344000585","174011545737251",0.00,7.70,0,294.26,298.77,0.0,0.0,0.000,1262263.5,1262263.5,23226,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690635,360970.00
04/07/2019 22:30,2,0.000,ALERT,213.74,298.47,60.033,1554690604,"201051344000853","174011545737251",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,1265040.8,1265040.8,14890,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690637,360971.00
04/07/2019 22:30,2,0.000,ALERT,213.29,296.96,60.038,1554690604,"201051344001145","174011545737251",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,1264808.3,1264808.3,23142,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554690639,360972.00
04/07/2019 22:30,2,0.000,ALERT,213.06,296.66,60.017,1554690604,"201051344000438","174011545737251",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,1257528.3,1257528.3,23178,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554690641,360973.00
04/07/2019 22:30,2,0.000,ALERT,212.83,296.96,60.012,1554690604,"201051344001135","174011545737251",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,1244472.0,1244472.0,23131,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554690643,360974.00
04/07/2019 22:30,2,0.000,ALERT,213.29,298.77,60.054,1554690604,"201051344000983","174011545737251",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,1263195.4,1263195.4,14890,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690644,360975.00
04/07/2019 22:30,2,0.000,ALERT,213.06,296.66,60.054,1554690604,"201051344001203","174011545737251",0.00,7.30,0,294.86,300.57,0.0,0.0,0.000,1252204.3,1252204.3,23183,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554690646,360976.00
04/07/2019 22:30,2,0.000,ALERT,212.83,296.96,60.070,1554690604,"201051344001230","174011545737251",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,1249177.2,1249177.2,23001,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690648,360977.00
04/07/2019 22:30,2,0.000,ALERT,212.83,296.96,60.043,1554690604,"201051344000646","174011545737251",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,1242146.6,1242146.6,23151,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690650,360978.00
04/07/2019 22:30,2,0.000,ALERT,213.51,298.47,60.054,1554690604,"201051344000867","174011545737251",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,1240436.1,1240436.1,47078,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690652,360979.00
04/07/2019 22:30,2,0.000,ALERT,213.96,298.17,60.043,1554690604,"201051344000633","174011545737251",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,1239272.5,1239272.5,47124,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690654,360980.00
04/07/2019 22:30,2,0.000,ALERT,212.61,296.96,60.054,1554690604,"201051344000955","174011545737251",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,1261939.9,1261939.9,23172,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554690656,360981.00
04/07/2019 22:30,2,0.000,ALERT,213.29,297.87,60.043,1554690604,"201051344000648","174011545737251",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,1253117.2,1253117.2,46633,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554690657,360982.00
04/07/2019 22:30,2,0.000,ALERT,213.51,298.17,60.017,1554690604,"201051344000645","174011545737251",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,1257911.7,1257911.7,46594,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690659,360983.00
04/07/2019 22:30,2,0.000,ALERT,213.06,299.07,60.043,1554690604,"201051344000569","174011545737251",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,1273947.8,1273947.8,14809,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554690661,360984.00
04/07/2019 22:30,2,0.000,ALERT,213.51,298.17,60.012,1554690604,"179051228000119","174011545737251",0.00,9.30,0,294.26,299.37,0.0,0.0,0.000,61143.6,61143.6,14896,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554690663,360985.00
04/07/2019 22:45,2,0.000,ALERT,213.29,299.07,60.001,1554691504,"201051344000579","174011545737251",0.00,8.50,0,296.96,304.48,0.0,0.0,0.000,1273645.1,1273645.1,15261,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691506,360986.00
04/07/2019 22:45,2,0.000,ALERT,212.38,295.16,60.028,1554691504,"201051344001025","174011545737251",0.00,7.70,0,287.95,299.07,0.0,0.0,0.000,1256061.4,1256061.4,23188,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691508,360987.00
04/07/2019 22:45,2,0.000,ALERT,212.61,295.76,60.033,1554691504,"201051344001093","174011545737251",0.00,9.30,0,287.65,298.77,0.0,0.0,0.000,1240134.2,1240134.2,23219,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691510,360988.00
04/07/2019 22:45,2,0.000,ALERT,213.29,298.47,60.038,1554691504,"201051344000458","174011545737251",0.00,9.70,0,296.36,304.48,0.0,0.0,0.000,1256994.6,1256994.6,15007,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691512,360989.00
04/07/2019 22:45,2,0.000,ALERT,212.61,296.36,60.033,1554691504,"201051344000890","174011545737251",0.00,8.50,0,288.55,299.67,0.0,0.0,0.000,1254654.2,1254654.2,23137,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554691514,360990.00
04/07/2019 22:45,2,0.000,ALERT,213.29,298.17,60.033,1554691504,"201051344000988","174011545737251",0.00,9.00,0,293.66,302.98,0.0,0.0,0.000,971491.5,971491.5,15328,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554691516,360991.00
04/07/2019 22:45,2,0.000,ALERT,213.06,296.66,59.996,1554691504,"201051344000582","174011545737251",0.00,8.00,0,288.55,299.67,0.0,0.0,0.000,1233836.5,1233836.5,23109,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554691517,360992.00
04/07/2019 22:45,2,0.000,ALERT,213.29,299.07,60.028,1554691504,"201051344000868","174011545737251",0.00,8.50,0,296.66,304.48,0.0,0.0,0.000,1242111.0,1242111.0,47059,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554691519,360993.00
04/07/2019 22:45,2,0.000,ALERT,213.74,299.07,60.022,1554691504,"201051344000576","174011545737251",0.00,8.50,0,296.06,303.88,0.0,0.0,0.000,1260299.9,1260299.9,19090,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691521,360994.00
04/07/2019 22:45,2,0.000,ALERT,213.29,298.17,60.017,1554691504,"201051344001158","174011545737251",0.00,7.70,0,295.46,302.98,0.0,0.0,0.000,1237132.1,1237132.1,15317,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691523,360995.00
04/07/2019 22:45,2,0.000,ALERT,212.61,295.16,60.028,1554691504,"201051344000917","174011545737251",0.00,9.70,0,286.44,298.17,0.0,0.0,0.000,1251942.1,1251942.1,22986,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554691525,360996.00
04/07/2019 22:45,2,0.000,ALERT,212.61,295.16,60.017,1554691504,"201051344000417","174011545737251",0.00,8.00,0,287.35,298.17,0.0,0.0,0.000,1006116.5,1006116.5,23177,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691527,360997.00
04/07/2019 22:45,2,0.000,ALERT,212.83,295.46,60.017,1554691504,"201051344000685","174011545737251",0.00,8.50,0,287.65,298.77,0.0,0.0,0.000,1256479.7,1256479.7,23199,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554691528,360998.00
04/07/2019 22:45,2,0.000,ALERT,212.61,294.86,60.022,1554691504,"201051344000651","174011545737251",0.00,7.70,0,287.35,298.17,0.0,0.0,0.000,1249207.7,1249207.7,23171,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691530,360999.00
04/07/2019 22:45,2,0.000,ALERT,213.06,298.77,60.054,1554691504,"201051344000594","174011545737251",0.00,8.00,0,295.76,303.88,0.0,0.0,0.000,1263016.9,1263016.9,47000,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554691532,361000.00
04/07/2019 22:45,2,0.000,ALERT,213.51,298.17,60.038,1554691504,"201051344000469","174011545737251",0.00,8.00,0,295.16,302.98,0.0,0.0,0.000,1241646.0,1241646.0,15293,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554691534,361001.00
04/07/2019 22:45,2,0.000,ALERT,212.61,295.76,60.012,1554691504,"201051344000585","174011545737251",0.00,9.00,0,287.35,298.77,0.0,0.0,0.000,1262263.5,1262263.5,23228,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691536,361002.00
04/07/2019 22:45,2,0.000,ALERT,213.96,298.17,60.022,1554691504,"201051344000853","174011545737251",0.00,8.50,0,296.36,303.88,0.0,0.0,0.000,1265040.8,1265040.8,14892,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554691538,361003.00
04/07/2019 22:45,2,0.000,ALERT,212.83,295.76,59.985,1554691504,"201051344001145","174011545737251",0.00,8.50,0,288.55,299.37,0.0,0.0,0.000,1264808.3,1264808.3,23144,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554691540,361004.00
04/07/2019 22:45,2,0.000,ALERT,212.61,295.46,60.017,1554691504,"201051344000438","174011545737251",0.00,8.00,0,288.25,298.77,0.0,0.0,0.000,1257528.3,1257528.3,23180,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691541,361005.00
04/07/2019 22:45,2,0.000,ALERT,212.16,295.46,60.022,1554691504,"201051344001135","174011545737251",0.00,8.50,0,288.25,299.07,0.0,0.0,0.000,1244472.0,1244472.0,23133,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554691543,361006.00
04/07/2019 22:45,2,0.000,ALERT,213.29,298.47,60.001,1554691504,"201051344000983","174011545737251",0.00,9.00,0,296.36,304.18,0.0,0.0,0.000,1263195.4,1263195.4,14892,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554691545,361007.00
04/07/2019 22:45,2,0.000,ALERT,212.61,295.16,60.028,1554691504,"201051344001203","174011545737251",0.00,8.50,0,287.95,300.27,0.0,0.0,0.000,1252204.3,1252204.3,23185,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691547,361008.00
04/07/2019 22:45,2,0.000,ALERT,212.61,296.06,60.006,1554691504,"201051344001230","174011545737251",0.00,8.50,0,287.95,299.07,0.0,0.0,0.000,1249177.2,1249177.2,23003,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691549,361009.00
04/07/2019 22:45,2,0.000,ALERT,212.38,295.46,60.022,1554691504,"201051344000646","174011545737251",0.00,8.00,0,287.05,298.47,0.0,0.0,0.000,1242146.6,1242146.6,23153,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691550,361010.00
04/07/2019 22:45,2,0.000,ALERT,213.51,297.87,60.022,1554691504,"201051344000867","174011545737251",0.00,9.00,0,296.06,304.18,0.0,0.0,0.000,1240436.1,1240436.1,47080,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691552,361011.00
04/07/2019 22:45,2,0.000,ALERT,213.96,297.57,60.017,1554691504,"201051344000633","174011545737251",0.00,8.00,0,294.26,302.98,0.0,0.0,0.000,1239272.5,1239272.5,47126,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554691554,361012.00
04/07/2019 22:45,2,0.000,ALERT,212.38,296.06,60.017,1554691504,"201051344000955","174011545737251",0.00,8.50,0,287.95,298.77,0.0,0.0,0.000,1261939.9,1261939.9,23174,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691556,361013.00
04/07/2019 22:45,2,0.000,ALERT,213.51,297.26,60.022,1554691504,"201051344000648","174011545737251",0.00,7.70,0,295.76,303.88,0.0,0.0,0.000,1253117.2,1253117.2,46635,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691558,361014.00
04/07/2019 22:45,2,0.000,ALERT,213.74,298.17,60.022,1554691504,"201051344000645","174011545737251",0.00,9.00,0,296.06,303.88,0.0,0.0,0.000,1257911.7,1257911.7,46596,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691560,361015.00
04/07/2019 22:45,2,0.000,ALERT,213.29,298.77,59.985,1554691504,"201051344000569","174011545737251",0.00,8.50,0,296.96,304.48,0.0,0.0,0.000,1273947.8,1273947.8,14811,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554691561,361016.00
04/07/2019 22:45,2,0.000,ALERT,213.51,297.87,60.017,1554691504,"179051228000119","174011545737251",0.00,10.30,0,294.86,302.98,0.0,0.0,0.000,61143.6,61143.6,14898,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554691564,361017.00
04/07/2019 23:00,2,0.000,ALERT,213.06,298.47,59.975,1554692404,"201051344000579","174011545737251",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,1273645.1,1273645.1,15263,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692406,361018.00
04/07/2019 23:00,2,0.000,ALERT,212.38,294.86,60.001,1554692404,"201051344001025","174011545737251",0.00,8.00,0,289.15,298.47,0.0,0.0,0.000,1256061.4,1256061.4,23190,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692408,361019.00
04/07/2019 23:00,2,0.000,ALERT,212.61,295.46,60.012,1554692404,"201051344001093","174011545737251",0.00,9.70,0,289.15,298.47,0.0,0.0,0.000,1240134.2,1240134.2,23221,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692410,361020.00
04/07/2019 23:00,2,0.000,ALERT,213.06,297.87,60.017,1554692404,"201051344000458","174011545737251",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,1256994.6,1256994.6,15009,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692412,361021.00
04/07/2019 23:00,2,0.000,ALERT,212.38,295.76,60.043,1554692404,"201051344000890","174011545737251",0.00,9.00,0,290.05,298.77,0.0,0.0,0.000,1254654.2,1254654.2,23139,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692413,361022.00
04/07/2019 23:00,2,0.000,ALERT,213.06,297.57,60.006,1554692404,"201051344000988","174011545737251",0.00,9.00,0,293.66,299.67,0.0,0.0,0.000,971491.5,971491.5,15330,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554692415,361023.00
04/07/2019 23:00,2,0.000,ALERT,213.06,296.36,60.017,1554692404,"201051344000582","174011545737251",0.00,8.00,0,290.05,299.37,0.0,0.0,0.000,1233836.5,1233836.5,23111,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692417,361024.00
04/07/2019 23:00,2,0.000,ALERT,213.06,298.17,60.017,1554692404,"201051344000868","174011545737251",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,1242111.0,1242111.0,47061,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692419,361025.00
04/07/2019 23:00,2,0.000,ALERT,213.74,298.47,60.012,1554692404,"201051344000576","174011545737251",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,1260299.9,1260299.9,19092,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692421,361026.00
04/07/2019 23:00,2,0.000,ALERT,213.29,297.57,60.006,1554692404,"201051344001158","174011545737251",0.00,8.00,0,295.76,299.37,0.0,0.0,0.000,1237132.1,1237132.1,15319,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692422,361027.00
04/07/2019 23:00,2,0.000,ALERT,212.83,295.16,60.006,1554692404,"201051344000917","174011545737251",0.00,9.70,0,288.25,297.87,0.0,0.0,0.000,1251942.1,1251942.1,22988,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554692425,361028.00
04/07/2019 23:00,2,0.000,ALERT,212.83,294.86,60.006,1554692404,"201051344000417","174011545737251",0.00,8.50,0,288.85,297.87,0.0,0.0,0.000,1006116.5,1006116.5,23179,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692427,361029.00
04/07/2019 23:00,2,0.000,ALERT,212.83,295.46,60.006,1554692404,"201051344000685","174011545737251",0.00,9.00,0,289.15,298.47,0.0,0.0,0.000,1256479.7,1256479.7,23201,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692428,361030.00
04/07/2019 23:00,2,0.000,ALERT,212.61,294.56,60.006,1554692404,"201051344000651","174011545737251",0.00,7.70,0,288.85,297.57,0.0,0.0,0.000,1249207.7,1249207.7,23173,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692430,361031.00
04/07/2019 23:00,2,0.000,ALERT,212.83,298.47,60.012,1554692404,"201051344000594","174011545737251",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,1263016.9,1263016.9,47002,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692432,361032.00
04/07/2019 23:00,2,0.000,ALERT,213.29,297.87,60.022,1554692404,"201051344000469","174011545737251",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,1241646.0,1241646.0,15295,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692434,361033.00
04/07/2019 23:00,2,0.000,ALERT,212.61,295.46,60.012,1554692404,"201051344000585","174011545737251",0.00,9.00,0,288.85,298.77,0.0,0.0,0.000,1262263.5,1262263.5,23230,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692436,361034.00
04/07/2019 23:00,2,0.000,ALERT,213.74,297.87,60.017,1554692404,"201051344000853","174011545737251",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,1265040.8,1265040.8,14894,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554692438,361035.00
04/07/2019 23:00,2,0.000,ALERT,212.83,295.46,60.022,1554692404,"201051344001145","174011545737251",0.00,8.50,0,290.05,298.77,0.0,0.0,0.000,1264808.3,1264808.3,23146,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692439,361036.00
04/07/2019 23:00,2,0.000,ALERT,212.83,295.46,60.017,1554692404,"201051344000438","174011545737251",0.00,8.50,0,289.75,298.47,0.0,0.0,0.000,1257528.3,1257528.3,23182,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692441,361037.00
04/07/2019 23:00,2,0.000,ALERT,212.38,295.46,60.012,1554692404,"201051344001135","174011545737251",0.00,8.50,0,289.75,298.47,0.0,0.0,0.000,1244472.0,1244472.0,23135,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692443,361038.00
04/07/2019 23:00,2,0.000,ALERT,213.29,298.17,60.017,1554692404,"201051344000983","174011545737251",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,1263195.4,1263195.4,14894,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692445,361039.00
04/07/2019 23:00,2,0.000,ALERT,212.61,295.16,60.012,1554692404,"201051344001203","174011545737251",0.00,8.50,0,289.45,299.37,0.0,0.0,0.000,1252204.3,1252204.3,23187,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692447,361040.00
04/07/2019 23:00,2,0.000,ALERT,212.61,295.76,60.012,1554692404,"201051344001230","174011545737251",0.00,8.50,0,289.45,298.77,0.0,0.0,0.000,1249177.2,1249177.2,23005,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554692448,361041.00
04/07/2019 23:00,2,0.000,ALERT,212.38,295.46,60.012,1554692404,"201051344000646","174011545737251",0.00,8.50,0,288.55,298.17,0.0,0.0,0.000,1242146.6,1242146.6,23155,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692450,361042.00
04/07/2019 23:00,2,0.000,ALERT,213.51,297.87,60.012,1554692404,"201051344000867","174011545737251",0.00,9.30,0,295.46,300.57,0.0,0.0,0.000,1240436.1,1240436.1,47082,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692452,361043.00
04/07/2019 23:00,2,0.000,ALERT,213.96,297.57,60.022,1554692404,"201051344000633","174011545737251",0.00,8.50,0,294.26,299.07,0.0,0.0,0.000,1239272.5,1239272.5,47128,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554692454,361044.00
04/07/2019 23:00,2,0.000,ALERT,212.16,295.46,60.022,1554692404,"201051344000955","174011545737251",0.00,9.00,0,289.45,298.47,0.0,0.0,0.000,1261939.9,1261939.9,23176,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692456,361045.00
04/07/2019 23:00,2,0.000,ALERT,213.29,297.26,60.043,1554692404,"201051344000648","174011545737251",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,1253117.2,1253117.2,46637,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554692457,361046.00
04/07/2019 23:00,2,0.000,ALERT,213.74,297.87,60.028,1554692404,"201051344000645","174011545737251",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,1257911.7,1257911.7,46598,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554692459,361047.00
04/07/2019 23:00,2,0.000,ALERT,213.29,298.47,60.043,1554692404,"201051344000569","174011545737251",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,1273947.8,1273947.8,14813,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554692461,361048.00
04/07/2019 23:00,2,0.000,ALERT,213.51,297.57,60.038,1554692404,"179051228000119","174011545737251",0.00,10.30,0,294.56,299.37,0.0,0.0,0.000,61143.6,61143.6,14900,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554692463,361049.00
04/07/2019 23:15,2,0.000,ALERT,212.83,299.37,59.985,1554693304,"201051344000579","174011545737251",0.00,9.30,0,296.06,301.17,0.0,0.0,0.000,1273645.1,1273645.1,15265,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693306,361050.00
04/07/2019 23:15,2,0.000,ALERT,211.93,295.16,60.001,1554693304,"201051344001025","174011545737251",0.00,8.00,0,292.46,297.87,0.0,0.0,0.000,1256061.4,1256061.4,23192,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693308,361051.00
04/07/2019 23:15,2,0.000,ALERT,211.93,295.76,60.001,1554693304,"201051344001093","174011545737251",0.00,9.70,0,293.06,297.26,0.0,0.0,0.000,1240134.2,1240134.2,23223,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554693310,361052.00
04/07/2019 23:15,2,0.000,ALERT,212.83,298.47,60.001,1554693304,"201051344000458","174011545737251",0.00,10.00,0,295.46,301.17,0.0,0.0,0.000,1256994.6,1256994.6,15011,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554693312,361053.00
04/07/2019 23:15,2,0.000,ALERT,211.93,296.06,60.001,1554693304,"201051344000890","174011545737251",0.00,9.30,0,293.36,298.47,0.0,0.0,0.000,1254654.2,1254654.2,23141,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693314,361054.00
04/07/2019 23:15,2,0.000,ALERT,212.83,298.47,60.012,1554693304,"201051344000988","174011545737251",0.00,9.30,0,293.06,299.97,0.0,0.0,0.000,971491.5,971491.5,15332,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554693316,361055.00
04/07/2019 23:15,2,0.000,ALERT,212.38,296.66,60.012,1554693304,"201051344000582","174011545737251",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,1233836.5,1233836.5,23113,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693318,361056.00
04/07/2019 23:15,2,0.000,ALERT,212.61,299.07,60.012,1554693304,"201051344000868","174011545737251",0.00,9.00,0,295.76,301.17,0.0,0.0,0.000,1242111.0,1242111.0,47063,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693319,361057.00
04/07/2019 23:15,2,0.000,ALERT,213.29,299.07,60.012,1554693304,"201051344000576","174011545737251",0.00,8.50,0,295.46,300.57,0.0,0.0,0.000,1260299.9,1260299.9,19094,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693321,361058.00
04/07/2019 23:15,2,0.000,ALERT,213.06,298.47,60.012,1554693304,"201051344001158","174011545737251",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,1237132.1,1237132.1,15321,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693323,361059.00
04/07/2019 23:15,2,0.000,ALERT,212.16,295.16,60.006,1554693304,"201051344000917","174011545737251",0.00,10.00,0,291.85,296.66,0.0,0.0,0.000,1251942.1,1251942.1,22990,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693325,361060.00
04/07/2019 23:15,2,0.000,ALERT,212.16,295.16,60.022,1554693304,"201051344000417","174011545737251",0.00,9.00,0,292.46,296.66,0.0,0.0,0.000,1006116.5,1006116.5,23181,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554693327,361061.00
04/07/2019 23:15,2,0.000,ALERT,212.38,295.76,59.959,1554693304,"201051344000685","174011545737251",0.00,9.00,0,292.76,297.26,0.0,0.0,0.000,1256479.7,1256479.7,23203,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693329,361062.00
04/07/2019 23:15,2,0.000,ALERT,212.16,294.86,60.017,1554693304,"201051344000651","174011545737251",0.00,8.00,0,292.46,296.96,0.0,0.0,0.000,1249207.7,1249207.7,23175,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693330,361063.00
04/07/2019 23:15,2,0.000,ALERT,212.61,299.37,60.054,1554693304,"201051344000594","174011545737251",0.00,9.00,0,295.16,300.87,0.0,0.0,0.000,1263016.9,1263016.9,47004,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554693332,361064.00
04/07/2019 23:15,2,0.000,ALERT,212.83,298.47,60.017,1554693304,"201051344000469","174011545737251",0.00,8.50,0,294.26,299.97,0.0,0.0,0.000,1241646.0,1241646.0,15297,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693334,361065.00
04/07/2019 23:15,2,0.000,ALERT,212.16,296.06,60.012,1554693304,"201051344000585","174011545737251",0.00,9.30,0,292.46,297.26,0.0,0.0,0.000,1262263.5,1262263.5,23232,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693336,361066.00
04/07/2019 23:15,2,0.000,ALERT,213.29,298.47,60.012,1554693304,"201051344000853","174011545737251",0.00,9.00,0,295.16,300.57,0.0,0.0,0.000,1265040.8,1265040.8,14896,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693338,361067.00
04/07/2019 23:15,2,0.000,ALERT,212.38,296.06,60.028,1554693304,"201051344001145","174011545737251",0.00,9.00,0,293.36,298.17,0.0,0.0,0.000,1264808.3,1264808.3,23148,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693340,361068.00
04/07/2019 23:15,2,0.000,ALERT,212.16,295.76,60.022,1554693304,"201051344000438","174011545737251",0.00,8.50,0,292.76,297.87,0.0,0.0,0.000,1257528.3,1257528.3,23184,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693342,361069.00
04/07/2019 23:15,2,0.000,ALERT,211.70,295.76,60.012,1554693304,"201051344001135","174011545737251",0.00,9.00,0,293.06,297.87,0.0,0.0,0.000,1244472.0,1244472.0,23137,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693344,361070.00
04/07/2019 23:15,2,0.000,ALERT,212.83,298.77,60.017,1554693304,"201051344000983","174011545737251",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,1263195.4,1263195.4,14896,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554693345,361071.00
04/07/2019 23:15,2,0.000,ALERT,212.16,295.46,60.017,1554693304,"201051344001203","174011545737251",0.00,9.00,0,292.76,299.07,0.0,0.0,0.000,1252204.3,1252204.3,23189,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554693347,361072.00
04/07/2019 23:15,2,0.000,ALERT,211.93,296.06,60.028,1554693304,"201051344001230","174011545737251",0.00,9.00,0,293.36,297.57,0.0,0.0,0.000,1249177.2,1249177.2,23007,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693349,361073.00
04/07/2019 23:15,2,0.000,ALERT,211.93,295.76,60.043,1554693304,"201051344000646","174011545737251",0.00,8.50,0,292.46,296.96,0.0,0.0,0.000,1242146.6,1242146.6,23157,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693351,361074.00
04/07/2019 23:15,2,0.000,ALERT,213.06,298.47,60.022,1554693304,"201051344000867","174011545737251",0.00,9.30,0,295.16,300.57,0.0,0.0,0.000,1240436.1,1240436.1,47084,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693353,361075.00
04/07/2019 23:15,2,0.000,ALERT,213.51,298.47,60.022,1554693304,"201051344000633","174011545737251",0.00,8.50,0,293.66,299.67,0.0,0.0,0.000,1239272.5,1239272.5,47130,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693354,361076.00
04/07/2019 23:15,2,0.000,ALERT,211.93,296.06,59.969,1554693304,"201051344000955","174011545737251",0.00,9.00,0,293.06,297.26,0.0,0.0,0.000,1261939.9,1261939.9,23178,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693356,361077.00
04/07/2019 23:15,2,0.000,ALERT,213.06,297.87,59.985,1554693304,"201051344000648","174011545737251",0.00,8.00,0,294.86,300.27,0.0,0.0,0.000,1253117.2,1253117.2,46639,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554693358,361078.00
04/07/2019 23:15,2,0.000,ALERT,213.29,298.47,60.022,1554693304,"201051344000645","174011545737251",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,1257911.7,1257911.7,46600,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693360,361079.00
04/07/2019 23:15,2,0.000,ALERT,213.06,299.37,60.017,1554693304,"201051344000569","174011545737251",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,1273947.8,1273947.8,14815,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554693362,361080.00
04/07/2019 23:15,2,0.000,ALERT,213.29,298.17,60.012,1554693304,"179051228000119","174011545737251",0.00,10.70,0,293.96,299.97,0.0,0.0,0.000,61143.6,61143.6,14902,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554693364,361081.00
04/07/2019 23:30,2,0.000,ALERT,212.61,299.07,60.028,1554694204,"201051344000579","174011545737251",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,1273645.1,1273645.1,15267,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694207,361082.00
04/07/2019 23:30,2,0.000,ALERT,211.70,295.16,60.043,1554694204,"201051344001025","174011545737251",0.00,8.50,0,293.36,297.87,0.0,0.0,0.000,1256061.4,1256061.4,23194,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694208,361083.00
04/07/2019 23:30,2,0.000,ALERT,211.93,295.76,60.038,1554694204,"201051344001093","174011545737251",0.00,10.00,0,293.66,297.26,0.0,0.0,0.000,1240134.2,1240134.2,23225,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694210,361084.00
04/07/2019 23:30,2,0.000,ALERT,212.61,298.47,60.043,1554694204,"201051344000458","174011545737251",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,1256994.6,1256994.6,15013,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694212,361085.00
04/07/2019 23:30,2,0.000,ALERT,211.48,296.06,60.038,1554694204,"201051344000890","174011545737251",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,1254654.2,1254654.2,23143,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694214,361086.00
04/07/2019 23:30,2,0.000,ALERT,212.61,298.17,60.049,1554694204,"201051344000988","174011545737251",0.00,9.30,0,294.26,299.97,0.0,0.0,0.000,971491.5,971491.5,15334,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694216,361087.00
04/07/2019 23:30,2,0.000,ALERT,212.16,296.66,60.054,1554694204,"201051344000582","174011545737251",0.00,8.50,0,294.56,298.17,0.0,0.0,0.000,1233836.5,1233836.5,23115,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554694218,361088.00
04/07/2019 23:30,2,0.000,ALERT,212.61,299.37,60.043,1554694204,"201051344000868","174011545737251",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,1242111.0,1242111.0,47065,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694219,361089.00
04/07/2019 23:30,2,0.000,ALERT,213.29,299.07,60.049,1554694204,"201051344000576","174011545737251",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,1260299.9,1260299.9,19096,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554694221,361090.00
04/07/2019 23:30,2,0.000,ALERT,212.83,298.17,60.049,1554694204,"201051344001158","174011545737251",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,1237132.1,1237132.1,15323,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554694223,361091.00
04/07/2019 23:30,2,0.000,ALERT,211.70,294.86,60.033,1554694204,"201051344000917","174011545737251",0.00,10.00,0,292.46,296.66,0.0,0.0,0.000,1251942.1,1251942.1,22992,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694225,361092.00
04/07/2019 23:30,2,0.000,ALERT,211.93,295.16,60.075,1554694204,"201051344000417","174011545737251",0.00,9.00,0,293.36,296.66,0.0,0.0,0.000,1006116.5,1006116.5,23183,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554694227,361093.00
04/07/2019 23:30,2,0.000,ALERT,212.16,295.46,60.075,1554694204,"201051344000685","174011545737251",0.00,9.30,0,293.66,297.26,0.0,0.0,0.000,1256479.7,1256479.7,23205,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694228,361094.00
04/07/2019 23:30,2,0.000,ALERT,211.93,294.86,60.033,1554694204,"201051344000651","174011545737251",0.00,8.00,0,293.06,296.96,0.0,0.0,0.000,1249207.7,1249207.7,23177,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554694230,361095.00
04/07/2019 23:30,2,0.000,ALERT,212.38,299.37,60.075,1554694204,"201051344000594","174011545737251",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,1263016.9,1263016.9,47006,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694232,361096.00
