ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2019 23:30,2,0.000,ALERT,212.83,298.47,60.033,1554694204,"201051344000469","174011545737251",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,1241646.0,1241646.0,15299,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554694234,361097.00
04/07/2019 23:30,2,0.000,ALERT,211.93,295.76,60.038,1554694204,"201051344000585","174011545737251",0.00,9.30,0,293.36,297.57,0.0,0.0,0.000,1262263.5,1262263.5,23234,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554694236,361098.00
04/07/2019 23:30,2,0.000,ALERT,213.29,298.47,60.038,1554694204,"201051344000853","174011545737251",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,1265040.8,1265040.8,14898,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554694238,361099.00
04/07/2019 23:30,2,0.000,ALERT,211.93,295.76,60.065,1554694204,"201051344001145","174011545737251",0.00,9.00,0,293.96,298.17,0.0,0.0,0.000,1264808.3,1264808.3,23150,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694240,361100.00
04/07/2019 23:30,2,0.000,ALERT,211.93,295.76,60.038,1554694204,"201051344000438","174011545737251",0.00,9.00,0,293.96,297.87,0.0,0.0,0.000,1257528.3,1257528.3,23186,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554694241,361101.00
04/07/2019 23:30,2,0.000,ALERT,211.25,295.46,59.996,1554694204,"201051344001135","174011545737251",0.00,9.00,0,293.96,297.87,0.0,0.0,0.000,1244472.0,1244472.0,23139,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694243,361102.00
04/07/2019 23:30,2,0.000,ALERT,212.83,298.77,60.054,1554694204,"201051344000983","174011545737251",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,1263195.4,1263195.4,14898,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694245,361103.00
04/07/2019 23:30,2,0.000,ALERT,211.70,295.16,60.012,1554694204,"201051344001203","174011545737251",0.00,9.00,0,293.66,298.77,0.0,0.0,0.000,1252204.3,1252204.3,23191,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694247,361104.00
04/07/2019 23:30,2,0.000,ALERT,211.48,295.76,60.033,1554694204,"201051344001230","174011545737251",0.00,9.00,0,293.96,297.57,0.0,0.0,0.000,1249177.2,1249177.2,23009,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694249,361105.00
04/07/2019 23:30,2,0.000,ALERT,211.48,295.46,60.038,1554694204,"201051344000646","174011545737251",0.00,9.00,0,293.36,297.26,0.0,0.0,0.000,1242146.6,1242146.6,23159,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554694250,361106.00
04/07/2019 23:30,2,0.000,ALERT,212.83,298.47,60.033,1554694204,"201051344000867","174011545737251",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,1240436.1,1240436.1,47086,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694252,361107.00
04/07/2019 23:30,2,0.000,ALERT,213.29,298.17,60.033,1554694204,"201051344000633","174011545737251",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,1239272.5,1239272.5,47132,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554694254,361108.00
04/07/2019 23:30,2,0.000,ALERT,211.25,295.76,60.028,1554694204,"201051344000955","174011545737251",0.00,9.30,0,293.66,297.26,0.0,0.0,0.000,1261939.9,1261939.9,23180,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694256,361109.00
04/07/2019 23:30,2,0.000,ALERT,212.83,297.87,60.033,1554694204,"201051344000648","174011545737251",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,1253117.2,1253117.2,46641,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554694258,361110.00
04/07/2019 23:30,2,0.000,ALERT,213.06,298.47,60.033,1554694204,"201051344000645","174011545737251",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,1257911.7,1257911.7,46602,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694259,361111.00
04/07/2019 23:30,2,0.000,ALERT,212.61,299.37,60.022,1554694204,"201051344000569","174011545737251",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,1273947.8,1273947.8,14817,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554694261,361112.00
04/07/2019 23:30,2,0.000,ALERT,212.83,298.17,60.065,1554694204,"179051228000119","174011545737251",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,61143.6,61143.6,14904,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554694263,361113.00
04/07/2019 23:45,2,0.000,ALERT,212.38,298.17,60.006,1554695104,"201051344000579","174011545737251",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,1273645.1,1273645.1,15269,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554695106,361114.00
04/07/2019 23:45,2,0.000,ALERT,211.70,294.86,60.022,1554695104,"201051344001025","174011545737251",0.00,8.50,0,293.36,297.87,0.0,0.0,0.000,1256061.4,1256061.4,23196,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554695107,361115.00
04/07/2019 23:45,2,0.000,ALERT,211.93,295.46,60.065,1554695104,"201051344001093","174011545737251",0.00,10.00,0,293.66,296.96,0.0,0.0,0.000,1240134.2,1240134.2,23227,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695109,361116.00
04/07/2019 23:45,2,0.000,ALERT,212.16,297.57,60.028,1554695104,"201051344000458","174011545737251",0.00,10.30,0,295.46,300.87,0.0,0.0,0.000,1256994.6,1256994.6,15015,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695111,361117.00
04/07/2019 23:45,2,0.000,ALERT,211.70,295.76,60.065,1554695104,"201051344000890","174011545737251",0.00,9.30,0,294.26,298.17,0.0,0.0,0.000,1254654.2,1254654.2,23145,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695113,361118.00
04/07/2019 23:45,2,0.000,ALERT,212.16,297.26,60.059,1554695104,"201051344000988","174011545737251",0.00,9.30,0,293.96,299.67,0.0,0.0,0.000,971491.5,971491.5,15336,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695115,361119.00
04/07/2019 23:45,2,0.000,ALERT,212.38,296.36,60.017,1554695104,"201051344000582","174011545737251",0.00,9.00,0,294.26,297.87,0.0,0.0,0.000,1233836.5,1233836.5,23117,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695117,361120.00
04/07/2019 23:45,2,0.000,ALERT,212.16,297.87,60.017,1554695104,"201051344000868","174011545737251",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,1242111.0,1242111.0,47067,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695119,361121.00
04/07/2019 23:45,2,0.000,ALERT,212.83,298.17,59.985,1554695104,"201051344000576","174011545737251",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,1260299.9,1260299.9,19098,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695120,361122.00
04/07/2019 23:45,2,0.000,ALERT,212.16,297.26,60.012,1554695104,"201051344001158","174011545737251",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,1237132.1,1237132.1,15325,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695122,361123.00
04/07/2019 23:45,2,0.000,ALERT,211.93,294.86,60.001,1554695104,"201051344000917","174011545737251",0.00,10.30,0,292.46,296.36,0.0,0.0,0.000,1251942.1,1251942.1,22994,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554695124,361124.00
04/07/2019 23:45,2,0.000,ALERT,211.93,294.86,60.017,1554695104,"201051344000417","174011545737251",0.00,9.30,0,293.06,296.36,0.0,0.0,0.000,1006116.5,1006116.5,23185,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695126,361125.00
04/07/2019 23:45,2,0.000,ALERT,212.16,295.46,60.012,1554695104,"201051344000685","174011545737251",0.00,9.00,0,293.36,296.96,0.0,0.0,0.000,1256479.7,1256479.7,23207,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695128,361126.00
04/07/2019 23:45,2,0.000,ALERT,211.93,294.86,60.033,1554695104,"201051344000651","174011545737251",0.00,8.50,0,293.06,296.66,0.0,0.0,0.000,1249207.7,1249207.7,23179,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695129,361127.00
04/07/2019 23:45,2,0.000,ALERT,211.93,298.47,60.012,1554695104,"201051344000594","174011545737251",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,1263016.9,1263016.9,47008,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554695131,361128.00
04/07/2019 23:45,2,0.000,ALERT,212.38,297.57,60.012,1554695104,"201051344000469","174011545737251",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,1241646.0,1241646.0,15301,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695133,361129.00
04/07/2019 23:45,2,0.000,ALERT,211.93,295.76,60.017,1554695104,"201051344000585","174011545737251",0.00,9.30,0,293.06,297.26,0.0,0.0,0.000,1262263.5,1262263.5,23236,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554695135,361130.00
04/07/2019 23:45,2,0.000,ALERT,212.83,297.57,60.006,1554695104,"201051344000853","174011545737251",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,1265040.8,1265040.8,14900,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695137,361131.00
04/07/2019 23:45,2,0.000,ALERT,212.16,295.76,60.017,1554695104,"201051344001145","174011545737251",0.00,9.00,0,293.96,297.87,0.0,0.0,0.000,1264808.3,1264808.3,23152,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695139,361132.00
04/07/2019 23:45,2,0.000,ALERT,212.16,295.76,60.006,1554695104,"201051344000438","174011545737251",0.00,9.00,0,293.66,297.57,0.0,0.0,0.000,1257528.3,1257528.3,23188,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695141,361133.00
04/07/2019 23:45,2,0.000,ALERT,211.48,295.76,60.012,1554695104,"201051344001135","174011545737251",0.00,9.30,0,293.96,297.57,0.0,0.0,0.000,1244472.0,1244472.0,23141,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695142,361134.00
04/07/2019 23:45,2,0.000,ALERT,212.38,297.87,60.012,1554695104,"201051344000983","174011545737251",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,1263195.4,1263195.4,14900,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695144,361135.00
04/07/2019 23:45,2,0.000,ALERT,211.93,295.46,60.001,1554695104,"201051344001203","174011545737251",0.00,9.00,0,293.66,298.77,0.0,0.0,0.000,1252204.3,1252204.3,23193,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695146,361136.00
04/07/2019 23:45,2,0.000,ALERT,211.93,296.06,59.964,1554695104,"201051344001230","174011545737251",0.00,9.30,0,293.66,297.26,0.0,0.0,0.000,1249177.2,1249177.2,23011,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695148,361137.00
04/07/2019 23:45,2,0.000,ALERT,211.70,295.46,60.012,1554695104,"201051344000646","174011545737251",0.00,9.00,0,292.76,296.96,0.0,0.0,0.000,1242146.6,1242146.6,23161,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695150,361138.00
04/07/2019 23:45,2,0.000,ALERT,212.61,297.57,60.022,1554695104,"201051344000867","174011545737251",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,1240436.1,1240436.1,47088,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695151,361139.00
04/07/2019 23:45,2,0.000,ALERT,213.06,297.57,60.022,1554695104,"201051344000633","174011545737251",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,1239272.5,1239272.5,47134,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554695153,361140.00
04/07/2019 23:45,2,0.000,ALERT,211.48,295.76,60.012,1554695104,"201051344000955","174011545737251",0.00,9.30,0,293.36,297.26,0.0,0.0,0.000,1261939.9,1261939.9,23182,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695155,361141.00
04/07/2019 23:45,2,0.000,ALERT,212.38,297.26,59.990,1554695104,"201051344000648","174011545737251",0.00,8.50,0,295.16,299.97,0.0,0.0,0.000,1253117.2,1253117.2,46643,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695157,361142.00
04/07/2019 23:45,2,0.000,ALERT,212.83,297.57,60.022,1554695104,"201051344000645","174011545737251",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,1257911.7,1257911.7,46604,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695159,361143.00
04/07/2019 23:45,2,0.000,ALERT,212.38,298.47,60.022,1554695104,"201051344000569","174011545737251",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,1273947.8,1273947.8,14819,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554695161,361144.00
04/07/2019 23:45,2,0.000,ALERT,212.83,297.26,60.017,1554695104,"179051228000119","174011545737251",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,61143.6,61143.6,14906,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554695162,361145.00
